Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,22,7,15,7.5,2.0,2.1,11.8,2.0,0.0,0.0
2018,1,22,7,30,15.0,4.0,2.1,12.1,4.0,10.19,0.0
2018,1,22,7,45,102.0,13.0,2.05,12.35,24.0,77.86,40.2
2018,1,22,8,0,189.0,22.0,2.0,12.6,44.0,149.0,116.54
2018,1,22,8,15,124.0,19.0,2.0,12.9,36.0,104.33,83.58
2018,1,22,8,30,59.0,16.0,2.0,13.2,28.0,63.05,49.27
2018,1,22,8,45,40.5,26.5,2.0,13.45,35.5,54.38,41.98
2018,1,22,9,0,22.0,37.0,2.0,13.7,43.0,49.38,37.41
2018,1,22,9,15,11.0,39.5,2.0,13.95,42.5,44.92,33.29
2018,1,22,9,30,0.0,42.0,2.0,14.2,42.0,39.01,27.83
2018,1,22,9,45,2.0,68.0,2.0,14.45,69.0,64.74,49.7
2018,1,22,10,0,4.0,94.0,2.0,14.7,96.0,92.14,72.68
2018,1,22,10,15,44.0,140.0,2.1,14.85,160.5,180.07,146.8
2018,1,22,10,30,84.0,186.0,2.2,15.0,225.0,265.01,216.4
2018,1,22,10,45,109.0,203.0,2.25,15.2,256.0,315.65,256.72
2018,1,22,11,0,134.0,220.0,2.3,15.4,287.0,353.84,286.82
2018,1,22,11,15,179.5,224.5,2.35,15.5,317.5,392.66,317.96
2018,1,22,11,30,225.0,229.0,2.4,15.6,348.0,430.69,348.12
2018,1,22,11,45,333.0,212.0,2.45,15.65,391.0,503.07,405.98
2018,1,22,12,0,441.0,195.0,2.5,15.7,434.0,572.4,460.1
2018,1,22,12,15,344.5,214.0,2.45,15.7,401.0,500.22,402.33
2018,1,22,12,30,248.0,233.0,2.4,15.7,368.0,441.5,354.91
2018,1,22,12,45,248.0,233.0,2.35,15.7,366.5,433.21,348.45
2018,1,22,13,0,248.0,233.0,2.3,15.7,365.0,424.03,341.01
2018,1,22,13,15,222.0,229.5,2.25,15.6,345.5,384.97,310.12
2018,1,22,13,30,196.0,226.0,2.2,15.5,326.0,355.76,286.78
2018,1,22,13,45,216.5,211.0,2.1,15.4,317.0,343.01,276.91
2018,1,22,14,0,237.0,196.0,2.0,15.3,308.0,334.38,269.87
2018,1,22,14,15,382.5,162.0,1.9,15.05,330.5,366.64,295.48
2018,1,22,14,30,528.0,128.0,1.8,14.8,353.0,379.98,304.16
2018,1,22,14,45,629.5,104.0,1.7,14.55,351.0,373.7,295.56
2018,1,22,15,0,731.0,80.0,1.6,14.3,349.0,353.52,274.09
2018,1,22,15,15,647.0,81.5,1.6,14.3,301.0,288.91,219.01
2018,1,22,15,30,563.0,83.0,1.6,14.3,253.0,231.68,170.2
2018,1,22,15,45,398.0,82.5,1.2,13.25,193.5,161.96,115.37
2018,1,22,16,0,233.0,82.0,0.8,12.2,134.0,110.98,78.32
2018,1,22,16,15,190.0,66.5,0.8,11.55,103.0,77.45,52.25
2018,1,22,16,30,147.0,51.0,0.8,10.9,72.0,48.92,31.94
2018,1,22,16,45,94.5,35.5,0.85,10.3,47.0,28.97,18.42
2018,1,22,17,0,42.0,20.0,0.9,9.7,22.0,17.39,0.0
2018,1,22,17,15,21.0,10.0,0.9,9.5,11.0,9.53,0.0
2018,1,22,17,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,23,7,15,39.5,7.5,0.55,8.05,8.5,0.0,0.0
2018,1,23,7,30,79.0,15.0,0.6,8.2,17.0,47.98,0.0
2018,1,23,7,45,169.0,29.5,0.6,8.35,46.0,139.75,81.12
2018,1,23,8,0,259.0,44.0,0.6,8.5,75.0,214.64,170.5
2018,1,23,8,15,372.0,54.5,0.65,8.65,119.0,298.41,244.99
2018,1,23,8,30,485.0,65.0,0.7,8.8,163.0,392.1,324.44
2018,1,23,8,45,550.0,70.5,0.7,9.0,206.0,457.52,378.66
2018,1,23,9,0,615.0,76.0,0.7,9.2,249.0,524.99,432.6
2018,1,23,9,15,660.5,79.5,0.75,9.5,290.0,578.27,474.02
2018,1,23,9,30,706.0,83.0,0.8,9.8,331.0,631.51,513.97
2018,1,23,9,45,742.0,84.0,0.85,10.05,368.5,674.17,544.39
2018,1,23,10,0,778.0,85.0,0.9,10.3,406.0,711.14,570.16
2018,1,23,10,15,797.5,86.5,1.0,10.85,436.5,738.94,589.02
2018,1,23,10,30,817.0,88.0,1.1,11.4,467.0,764.09,605.9
2018,1,23,10,45,832.0,88.5,1.2,11.95,491.0,781.63,617.26
2018,1,23,11,0,847.0,89.0,1.3,12.5,515.0,796.03,626.48
2018,1,23,11,15,856.0,90.0,1.3,13.0,532.0,802.95,629.36
2018,1,23,11,30,865.0,91.0,1.3,13.5,549.0,806.44,630.03
2018,1,23,11,45,871.0,90.5,1.3,14.05,558.5,802.34,625.42
2018,1,23,12,0,877.0,90.0,1.3,14.6,568.0,794.76,618.61
2018,1,23,12,15,879.0,89.5,1.15,14.85,569.5,780.65,606.25
2018,1,23,12,30,881.0,89.0,1.0,15.1,571.0,763.2,591.71
2018,1,23,12,45,880.0,88.0,0.9,15.4,564.5,739.76,573.66
2018,1,23,13,0,879.0,87.0,0.8,15.7,558.0,713.25,553.63
2018,1,23,13,15,873.0,86.0,0.7,15.75,544.0,680.51,528.53
2018,1,23,13,30,867.0,85.0,0.6,15.8,530.0,645.27,501.21
2018,1,23,13,45,857.0,83.5,0.5,15.9,508.0,604.82,469.62
2018,1,23,14,0,847.0,82.0,0.4,16.0,486.0,562.56,436.18
2018,1,23,14,15,814.5,82.0,0.35,15.9,452.0,508.84,394.47
2018,1,23,14,30,782.0,82.0,0.3,15.8,418.0,455.71,352.28
2018,1,23,14,45,765.0,78.5,0.3,15.75,386.0,406.5,312.13
2018,1,23,15,0,748.0,75.0,0.3,15.7,354.0,357.24,270.61
2018,1,23,15,15,732.5,70.0,0.3,15.7,319.0,307.18,227.19
2018,1,23,15,30,717.0,65.0,0.3,15.7,284.0,257.47,183.13
2018,1,23,15,45,674.0,60.0,0.25,15.15,241.5,201.28,134.89
2018,1,23,16,0,631.0,55.0,0.2,14.6,199.0,150.0,91.99
2018,1,23,16,15,557.0,48.5,0.25,14.25,155.5,98.46,53.72
2018,1,23,16,30,483.0,42.0,0.3,13.9,112.0,55.01,28.04
2018,1,23,16,45,337.0,32.5,0.3,13.55,73.0,26.12,16.07
2018,1,23,17,0,191.0,23.0,0.3,13.2,34.0,19.23,0.0
2018,1,23,17,15,95.5,11.5,0.3,13.0,17.0,10.96,0.0
2018,1,23,17,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.5,1.35,6.95,4.0,0.0,0.0
2018,1,24,7,30,17.0,7.0,1.4,7.6,8.0,13.94,0.0
2018,1,24,7,45,8.5,15.0,1.4,8.25,15.5,18.11,6.23
2018,1,24,8,0,0.0,23.0,1.4,8.9,23.0,21.34,12.18
2018,1,24,8,15,0.0,32.5,1.6,9.45,32.5,30.18,20.21
2018,1,24,8,30,0.0,42.0,1.8,10.0,42.0,39.02,28.09
2018,1,24,8,45,1.0,60.0,2.0,10.5,60.5,57.72,44.37
2018,1,24,9,0,2.0,78.0,2.2,11.0,79.0,77.09,61.05
2018,1,24,9,15,17.5,104.0,2.3,11.35,110.5,115.77,94.42
2018,1,24,9,30,33.0,130.0,2.4,11.7,142.0,164.77,135.92
2018,1,24,9,45,150.5,148.0,2.5,12.0,209.5,283.72,237.45
2018,1,24,10,0,268.0,166.0,2.6,12.3,277.0,408.22,339.79
2018,1,24,10,15,355.5,164.0,2.8,12.75,323.0,475.01,393.55
2018,1,24,10,30,443.0,162.0,3.0,13.2,369.0,557.04,458.06
2018,1,24,10,45,387.0,181.5,3.15,13.65,368.5,523.44,429.39
2018,1,24,11,0,331.0,201.0,3.3,14.1,368.0,501.18,409.78
2018,1,24,11,15,272.0,219.5,3.5,14.4,360.0,473.46,386.04
2018,1,24,11,30,213.0,238.0,3.7,14.7,352.0,432.47,351.96
2018,1,24,11,45,173.5,242.0,3.9,14.95,335.5,401.95,326.62
2018,1,24,12,0,134.0,246.0,4.1,15.2,319.0,371.56,301.23
2018,1,24,12,15,89.0,237.0,4.15,15.15,285.5,312.3,253.01
2018,1,24,12,30,44.0,228.0,4.2,15.1,252.0,265.71,214.49
2018,1,24,12,45,46.0,222.0,4.3,15.05,247.0,258.26,208.76
2018,1,24,13,0,48.0,216.0,4.4,15.0,242.0,250.76,202.9
2018,1,24,13,15,32.5,191.5,4.4,14.85,209.0,211.99,171.24
2018,1,24,13,30,17.0,167.0,4.4,14.7,176.0,169.68,136.48
2018,1,24,13,45,9.0,151.5,4.45,14.55,156.0,148.8,119.35
2018,1,24,14,0,1.0,136.0,4.5,14.4,136.0,128.73,102.8
2018,1,24,14,15,0.5,101.0,4.35,14.15,101.0,94.67,74.57
2018,1,24,14,30,0.0,66.0,4.2,13.9,66.0,61.4,46.7
2018,1,24,14,45,14.5,83.5,4.1,13.6,89.0,85.34,67.11
2018,1,24,15,0,29.0,101.0,4.0,13.3,112.0,106.5,84.89
2018,1,24,15,15,38.0,87.0,4.0,13.3,100.0,94.2,74.12
2018,1,24,15,30,47.0,73.0,4.0,13.3,88.0,81.1,62.43
2018,1,24,15,45,23.5,66.5,3.7,12.95,74.0,67.12,51.07
2018,1,24,16,0,0.0,60.0,3.4,12.6,60.0,55.53,41.99
2018,1,24,16,15,0.0,47.5,3.3,12.5,47.5,43.96,31.85
2018,1,24,16,30,0.0,35.0,3.2,12.4,35.0,32.52,21.71
2018,1,24,16,45,4.0,25.0,3.1,12.3,25.0,23.22,13.87
2018,1,24,17,0,8.0,15.0,3.0,12.2,15.0,14.06,0.0
2018,1,24,17,15,8.0,8.5,3.1,11.85,8.5,8.1,0.0
2018,1,24,17,30,8.0,2.0,3.2,11.5,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,3.3,11.15,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,25,7,15,4.5,6.5,1.0,7.7,6.5,0.0,0.0
2018,1,25,7,30,9.0,13.0,1.1,8.2,13.0,16.25,0.0
2018,1,25,7,45,48.0,28.5,1.15,8.7,34.0,64.8,38.28
2018,1,25,8,0,87.0,44.0,1.2,9.2,55.0,106.19,83.17
2018,1,25,8,15,177.0,60.0,1.35,9.45,93.0,187.16,154.35
2018,1,25,8,30,267.0,76.0,1.5,9.7,131.0,276.57,231.51
2018,1,25,8,45,306.5,88.0,1.65,9.9,165.0,324.25,272.83
2018,1,25,9,0,346.0,100.0,1.8,10.1,199.0,373.75,314.77
2018,1,25,9,15,452.0,94.5,1.9,10.35,243.5,448.81,377.42
2018,1,25,9,30,558.0,89.0,2.0,10.6,288.0,534.83,446.78
2018,1,25,9,45,563.5,95.5,2.1,10.8,314.0,558.49,464.59
2018,1,25,10,0,569.0,102.0,2.2,11.0,340.0,580.18,480.93
2018,1,25,10,15,677.0,96.5,2.3,11.25,400.0,665.14,545.54
2018,1,25,10,30,785.0,91.0,2.4,11.5,460.0,746.24,605.02
2018,1,25,10,45,816.0,89.0,2.5,11.75,489.0,773.56,623.74
2018,1,25,11,0,847.0,87.0,2.6,12.0,518.0,797.94,640.72
2018,1,25,11,15,637.0,120.5,2.65,12.15,450.5,671.35,545.48
2018,1,25,11,30,427.0,154.0,2.7,12.3,383.0,531.62,435.77
2018,1,25,11,45,214.0,111.0,2.75,12.45,226.0,307.72,255.47
2018,1,25,12,0,1.0,68.0,2.8,12.6,69.0,64.08,48.64
2018,1,25,12,15,185.5,100.0,2.85,12.65,203.0,253.4,211.88
2018,1,25,12,30,370.0,132.0,2.9,12.7,337.0,432.87,358.67
2018,1,25,12,45,605.5,115.0,2.95,12.8,446.0,579.24,475.2
2018,1,25,13,0,841.0,98.0,3.0,12.9,555.0,704.02,571.01
2018,1,25,13,15,719.5,120.5,3.0,12.85,504.5,622.74,506.1
2018,1,25,13,30,598.0,143.0,3.0,12.8,454.0,543.31,443.08
2018,1,25,13,45,476.0,153.0,3.05,12.75,394.5,452.89,370.85
2018,1,25,14,0,354.0,163.0,3.1,12.7,335.0,373.87,306.45
2018,1,25,14,15,377.5,146.0,3.05,12.6,320.0,351.08,287.62
2018,1,25,14,30,401.0,129.0,3.0,12.5,305.0,325.53,265.64
2018,1,25,14,45,289.0,129.5,2.9,12.35,251.0,252.81,205.09
2018,1,25,15,0,177.0,130.0,2.8,12.2,197.0,195.26,157.38
2018,1,25,15,15,191.0,100.5,2.8,12.2,166.0,160.28,126.76
2018,1,25,15,30,205.0,71.0,2.8,12.2,135.0,124.2,94.41
2018,1,25,15,45,319.0,71.0,2.15,11.45,154.0,137.21,99.47
2018,1,25,16,0,433.0,71.0,1.5,10.7,173.0,135.2,90.83
2018,1,25,16,15,377.0,61.5,1.4,10.2,137.0,93.51,58.13
2018,1,25,16,30,321.0,52.0,1.3,9.7,101.0,57.89,34.57
2018,1,25,16,45,232.5,41.0,1.2,9.25,70.0,32.04,21.8
2018,1,25,17,0,144.0,30.0,1.1,8.8,39.0,23.98,5.6
2018,1,25,17,15,74.0,16.0,1.05,8.75,20.5,15.25,0.0
2018,1,25,17,30,4.0,2.0,1.0,8.7,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.0,8.65,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,7,15,68.0,9.0,0.85,6.7,11.5,0.0,0.0
2018,1,26,7,30,136.0,18.0,0.9,7.4,23.0,75.62,0.0
2018,1,26,7,45,270.5,29.5,0.95,8.05,57.0,188.7,124.83
2018,1,26,8,0,405.0,41.0,1.0,8.7,91.0,286.41,229.77
2018,1,26,8,15,495.0,47.5,1.05,9.15,134.0,361.88,297.48
2018,1,26,8,30,585.0,54.0,1.1,9.6,177.0,442.63,366.28
2018,1,26,8,45,640.5,58.5,1.2,10.05,220.5,503.79,417.4
2018,1,26,9,0,696.0,63.0,1.3,10.5,264.0,566.62,468.0
2018,1,26,9,15,733.5,65.5,1.35,10.8,305.0,611.47,502.52
2018,1,26,9,30,771.0,68.0,1.4,11.1,346.0,660.25,538.33
2018,1,26,9,45,798.5,70.0,1.4,11.4,383.0,699.9,565.96
2018,1,26,10,0,826.0,72.0,1.4,11.7,420.0,737.68,591.7
2018,1,26,10,15,843.0,73.0,1.45,11.95,450.5,763.81,609.2
2018,1,26,10,30,860.0,74.0,1.5,12.2,481.0,787.15,624.69
2018,1,26,10,45,872.0,74.5,1.5,12.45,504.5,796.28,629.43
2018,1,26,11,0,884.0,75.0,1.5,12.7,528.0,808.81,636.84
2018,1,26,11,15,846.0,87.0,1.5,12.9,532.0,798.04,627.86
2018,1,26,11,30,808.0,99.0,1.5,13.1,536.0,777.0,611.98
2018,1,26,11,45,818.0,98.0,1.5,13.3,546.5,776.08,610.7
2018,1,26,12,0,828.0,97.0,1.5,13.5,557.0,771.77,606.92
2018,1,26,12,15,863.0,88.5,1.5,13.6,569.0,774.57,608.62
2018,1,26,12,30,898.0,80.0,1.5,13.7,581.0,768.02,603.71
2018,1,26,12,45,892.5,80.5,1.5,13.75,573.5,743.21,586.05
2018,1,26,13,0,887.0,81.0,1.5,13.8,566.0,715.5,566.5
2018,1,26,13,15,880.5,80.0,1.5,13.7,551.5,682.71,543.06
2018,1,26,13,30,874.0,79.0,1.5,13.6,537.0,647.45,516.36
2018,1,26,13,45,864.0,78.5,1.5,13.5,516.0,610.87,487.98
2018,1,26,14,0,854.0,78.0,1.5,13.4,495.0,569.38,455.24
2018,1,26,14,15,839.5,76.0,1.45,13.15,466.5,522.32,417.38
2018,1,26,14,30,825.0,74.0,1.4,12.9,438.0,474.29,377.72
2018,1,26,14,45,766.5,76.0,1.35,12.65,394.0,410.91,325.22
2018,1,26,15,0,708.0,78.0,1.3,12.4,350.0,350.71,274.26
2018,1,26,15,15,516.0,94.0,1.3,12.4,281.0,265.31,204.87
2018,1,26,15,30,324.0,110.0,1.3,12.4,212.0,196.0,149.97
2018,1,26,15,45,171.5,97.5,1.05,11.45,151.0,129.35,98.16
2018,1,26,16,0,19.0,85.0,0.8,10.5,90.0,80.94,63.16
2018,1,26,16,15,50.5,69.0,0.85,9.95,78.0,67.78,50.42
2018,1,26,16,30,82.0,53.0,0.9,9.4,66.0,50.34,34.89
2018,1,26,16,45,50.0,36.5,0.95,8.8,43.5,31.24,21.34
2018,1,26,17,0,18.0,20.0,1.0,8.2,21.0,18.31,4.58
2018,1,26,17,15,18.0,11.5,1.0,7.95,11.5,10.96,0.0
2018,1,26,17,30,18.0,3.0,1.0,7.7,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.5,1.05,7.45,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,7,15,13.5,6.5,0.85,6.3,7.0,0.0,0.0
2018,1,27,7,30,27.0,13.0,0.9,7.0,14.0,24.03,0.0
2018,1,27,7,45,56.0,29.5,0.9,7.7,35.5,70.31,45.17
2018,1,27,8,0,85.0,46.0,0.9,8.4,57.0,107.75,85.09
2018,1,27,8,15,140.5,62.0,1.05,9.1,88.5,169.47,139.61
2018,1,27,8,30,196.0,78.0,1.2,9.8,120.0,226.15,189.11
2018,1,27,8,45,233.0,93.0,1.3,10.5,153.5,273.18,229.36
2018,1,27,9,0,270.0,108.0,1.4,11.2,187.0,322.07,270.08
2018,1,27,9,15,498.0,89.5,1.6,11.75,261.0,481.58,401.48
2018,1,27,9,30,726.0,71.0,1.8,12.3,335.0,632.87,519.37
2018,1,27,9,45,780.0,67.5,1.95,12.85,376.5,684.76,556.26
2018,1,27,10,0,834.0,64.0,2.1,13.4,418.0,735.65,592.55
2018,1,27,10,15,849.0,66.0,2.25,13.75,448.5,755.13,605.68
2018,1,27,10,30,864.0,68.0,2.4,14.1,479.0,778.33,621.74
2018,1,27,10,45,873.5,69.0,2.5,14.4,502.5,792.86,631.17
2018,1,27,11,0,883.0,70.0,2.6,14.7,526.0,804.14,638.38
2018,1,27,11,15,889.0,71.0,2.7,14.85,542.5,809.23,641.57
2018,1,27,11,30,895.0,72.0,2.8,15.0,559.0,810.85,642.42
2018,1,27,11,45,897.5,72.5,2.9,15.2,567.5,805.57,638.3
2018,1,27,12,0,900.0,73.0,3.0,15.4,576.0,796.8,631.83
2018,1,27,12,15,872.0,81.0,3.05,15.5,569.5,769.86,612.16
2018,1,27,12,30,844.0,89.0,3.1,15.6,563.0,745.4,594.44
2018,1,27,12,45,753.0,113.0,3.15,15.7,532.5,687.58,551.85
2018,1,27,13,0,662.0,137.0,3.2,15.8,502.0,628.09,505.32
2018,1,27,13,15,669.5,130.5,3.2,15.8,491.5,604.03,486.93
2018,1,27,13,30,677.0,124.0,3.2,15.8,481.0,577.33,465.96
2018,1,27,13,45,711.5,109.5,3.2,15.8,471.5,555.8,448.86
2018,1,27,14,0,746.0,95.0,3.2,15.8,462.0,529.01,427.01
2018,1,27,14,15,792.0,82.0,3.15,15.65,452.0,506.27,407.46
2018,1,27,14,30,838.0,69.0,3.1,15.5,442.0,477.5,382.02
2018,1,27,14,45,816.0,67.0,3.05,15.4,407.5,424.95,336.83
2018,1,27,15,0,794.0,65.0,3.0,15.3,373.0,372.67,290.8
2018,1,27,15,15,746.5,63.0,3.0,15.3,329.0,312.57,237.92
2018,1,27,15,30,699.0,61.0,3.0,15.3,285.0,256.05,187.49
2018,1,27,15,45,650.0,57.0,2.3,14.2,242.5,201.21,139.13
2018,1,27,16,0,601.0,53.0,1.6,13.1,200.0,149.42,94.68
2018,1,27,16,15,509.5,49.5,1.55,12.25,156.5,99.65,57.04
2018,1,27,16,30,418.0,46.0,1.5,11.4,113.0,60.0,32.75
2018,1,27,16,45,334.5,36.5,1.4,10.6,79.0,29.13,19.48
2018,1,27,17,0,251.0,27.0,1.3,9.8,45.0,22.47,8.36
2018,1,27,17,15,136.5,15.5,1.3,9.65,24.0,14.77,0.0
2018,1,27,17,30,22.0,4.0,1.3,9.5,3.0,0.0,0.0
2018,1,27,17,45,11.0,2.0,1.35,9.3,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,28,7,15,89.5,9.5,1.65,7.3,13.0,9.05,0.0
2018,1,28,7,30,179.0,19.0,1.7,7.6,26.0,95.55,0.0
2018,1,28,7,45,320.5,29.0,1.7,7.85,62.5,215.49,151.4
2018,1,28,8,0,462.0,39.0,1.7,8.1,99.0,315.78,256.06
2018,1,28,8,15,543.0,45.5,1.7,8.6,142.5,388.33,321.8
2018,1,28,8,30,624.0,52.0,1.7,9.1,186.0,465.76,388.31
2018,1,28,8,45,675.0,56.0,1.7,9.6,230.0,520.44,434.31
2018,1,28,9,0,726.0,60.0,1.7,10.1,274.0,581.61,483.27
2018,1,28,9,15,764.0,62.5,1.8,10.85,316.5,632.43,521.37
2018,1,28,9,30,802.0,65.0,1.9,11.6,359.0,682.57,557.61
2018,1,28,9,45,831.0,66.0,1.95,12.4,397.0,722.99,585.18
2018,1,28,10,0,860.0,67.0,2.0,13.2,435.0,761.51,610.78
2018,1,28,10,15,876.0,68.5,2.05,13.85,466.5,781.6,622.89
2018,1,28,10,30,892.0,70.0,2.1,14.5,498.0,805.35,637.69
2018,1,28,10,45,903.0,71.0,2.15,15.15,522.5,821.36,646.82
2018,1,28,11,0,914.0,72.0,2.2,15.8,547.0,834.03,653.67
2018,1,28,11,15,921.0,73.0,2.25,16.2,564.5,839.96,656.46
2018,1,28,11,30,928.0,74.0,2.3,16.6,582.0,842.3,656.9
2018,1,28,11,45,931.5,74.5,2.35,17.05,591.5,837.58,652.41
2018,1,28,12,0,935.0,75.0,2.4,17.5,601.0,829.22,645.56
2018,1,28,12,15,935.0,75.0,2.45,17.65,602.5,813.94,634.69
2018,1,28,12,30,935.0,75.0,2.5,17.8,604.0,795.19,621.49
2018,1,28,12,45,932.0,75.0,2.55,18.0,597.5,770.86,604.25
2018,1,28,13,0,929.0,75.0,2.6,18.2,591.0,743.37,584.76
2018,1,28,13,15,924.0,74.0,2.6,18.15,576.5,710.38,561.49
2018,1,28,13,30,919.0,73.0,2.6,18.1,562.0,674.67,534.55
2018,1,28,13,45,910.5,72.5,2.55,18.1,541.0,634.83,503.38
2018,1,28,14,0,902.0,72.0,2.5,18.1,520.0,592.87,469.94
2018,1,28,14,15,889.0,70.5,2.45,17.9,491.5,545.59,431.99
2018,1,28,14,30,876.0,69.0,2.4,17.7,463.0,497.05,392.01
2018,1,28,14,45,857.0,67.5,2.35,17.5,428.5,445.41,348.46
2018,1,28,15,0,838.0,66.0,2.3,17.3,394.0,392.67,302.79
2018,1,28,15,15,809.0,62.5,2.3,17.3,353.0,334.75,251.92
2018,1,28,15,30,780.0,59.0,2.3,17.3,312.0,278.39,201.47
2018,1,28,15,45,657.0,57.5,1.75,15.75,250.0,204.89,140.98
2018,1,28,16,0,534.0,56.0,1.2,14.2,188.0,142.5,91.42
2018,1,28,16,15,451.0,50.0,1.15,13.4,146.0,94.87,55.2
2018,1,28,16,30,368.0,44.0,1.1,12.6,104.0,56.44,30.8
2018,1,28,16,45,292.0,35.0,1.1,11.8,73.0,27.44,18.05
2018,1,28,17,0,216.0,26.0,1.1,11.0,42.0,21.22,8.65
2018,1,28,17,15,119.5,15.0,1.1,10.8,22.5,14.3,0.0
2018,1,28,17,30,23.0,4.0,1.1,10.6,3.0,0.0,0.0
2018,1,28,17,45,11.5,2.0,1.1,10.4,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,29,7,15,5.5,5.0,2.15,8.4,5.0,6.91,0.0
2018,1,29,7,30,11.0,10.0,2.2,8.7,10.0,14.31,0.0
2018,1,29,7,45,5.5,21.5,2.2,8.95,21.5,22.6,11.37
2018,1,29,8,0,0.0,33.0,2.2,9.2,33.0,31.11,20.57
2018,1,29,8,15,0.0,47.0,2.15,9.75,47.0,45.49,33.38
2018,1,29,8,30,0.0,61.0,2.1,10.3,61.0,59.63,45.83
2018,1,29,8,45,16.5,85.0,2.1,10.85,90.0,96.23,77.73
2018,1,29,9,0,33.0,109.0,2.1,11.4,119.0,142.3,117.19
2018,1,29,9,15,30.0,123.0,2.05,12.1,133.0,155.3,127.61
2018,1,29,9,30,27.0,137.0,2.0,12.8,147.0,168.13,137.69
2018,1,29,9,45,35.0,154.5,1.9,13.55,169.0,193.48,158.18
2018,1,29,10,0,43.0,172.0,1.8,14.3,191.0,218.98,178.37
2018,1,29,10,15,73.5,191.0,1.85,15.05,225.5,264.13,214.88
2018,1,29,10,30,104.0,210.0,1.9,15.8,260.0,309.76,250.95
2018,1,29,10,45,145.0,222.0,1.9,16.5,295.5,367.87,296.28
2018,1,29,11,0,186.0,234.0,1.9,17.2,331.0,413.41,330.97
2018,1,29,11,15,130.5,235.0,1.9,17.65,304.0,366.84,292.38
2018,1,29,11,30,75.0,236.0,1.9,18.1,277.0,308.22,244.77
2018,1,29,11,45,76.5,241.0,1.9,18.55,283.5,312.66,247.86
2018,1,29,12,0,78.0,246.0,1.9,19.0,290.0,316.84,250.5
2018,1,29,12,15,117.5,241.0,1.8,18.85,307.5,349.55,276.73
2018,1,29,12,30,157.0,236.0,1.7,18.7,325.0,369.51,292.81
2018,1,29,12,45,99.5,213.5,1.65,18.55,269.5,297.26,235.63
2018,1,29,13,0,42.0,191.0,1.6,18.4,214.0,219.8,173.81
2018,1,29,13,15,82.5,209.0,1.45,18.0,253.5,264.03,210.05
2018,1,29,13,30,123.0,227.0,1.3,17.6,293.0,312.61,248.49
2018,1,29,13,45,141.5,221.5,1.1,17.15,294.5,311.72,247.73
2018,1,29,14,0,160.0,216.0,0.9,16.7,296.0,309.08,245.63
2018,1,29,14,15,222.5,198.0,1.05,16.6,302.5,315.05,250.99
2018,1,29,14,30,285.0,180.0,1.2,16.5,309.0,319.84,254.55
2018,1,29,14,45,201.0,169.0,1.35,16.4,256.5,252.85,201.09
2018,1,29,15,0,117.0,158.0,1.5,16.3,204.0,198.06,157.35
2018,1,29,15,15,128.5,143.0,1.5,16.3,189.0,179.74,141.7
2018,1,29,15,30,140.0,128.0,1.5,16.3,174.0,160.2,124.46
2018,1,29,15,45,165.5,112.0,1.3,15.25,159.0,141.65,107.52
2018,1,29,16,0,191.0,96.0,1.1,14.2,144.0,120.47,88.02
2018,1,29,16,15,159.0,79.0,1.05,13.5,113.5,88.25,62.23
2018,1,29,16,30,127.0,62.0,1.0,12.8,83.0,59.87,40.9
2018,1,29,16,45,93.0,45.0,1.0,12.1,58.0,37.79,27.04
2018,1,29,17,0,59.0,28.0,1.0,11.4,33.0,24.04,11.52
2018,1,29,17,15,42.0,16.0,1.0,11.0,18.5,15.25,0.0
2018,1,29,17,30,25.0,4.0,1.0,10.6,4.0,0.0,0.0
2018,1,29,17,45,12.5,2.0,1.0,10.2,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,7,15,53.0,8.5,1.1,9.05,11.0,28.83,0.0
2018,1,30,7,30,106.0,17.0,1.3,9.8,22.0,79.97,0.0
2018,1,30,7,45,276.0,28.0,1.45,10.55,60.5,195.3,141.29
2018,1,30,8,0,446.0,39.0,1.6,11.3,99.0,309.04,248.95
2018,1,30,8,15,422.5,53.5,1.6,11.8,127.5,330.97,272.18
2018,1,30,8,30,399.0,68.0,1.6,12.3,156.0,347.64,288.69
2018,1,30,8,45,370.0,86.0,1.6,12.85,181.5,364.77,303.49
2018,1,30,9,0,341.0,104.0,1.6,13.4,207.0,378.26,314.07
2018,1,30,9,15,375.5,115.0,1.6,14.15,243.0,424.76,350.81
2018,1,30,9,30,410.0,126.0,1.6,14.9,279.0,471.85,386.67
2018,1,30,9,45,489.0,124.0,1.65,15.6,324.0,536.95,436.61
2018,1,30,10,0,568.0,122.0,1.7,16.3,369.0,609.19,490.22
2018,1,30,10,15,536.0,140.0,1.7,16.85,386.0,607.33,485.81
2018,1,30,10,30,504.0,158.0,1.7,17.4,403.0,607.63,483.44
2018,1,30,10,45,591.5,142.0,1.7,17.9,443.5,667.76,527.57
2018,1,30,11,0,679.0,126.0,1.7,18.4,484.0,722.07,564.89
2018,1,30,11,15,797.5,100.0,1.65,18.8,533.0,782.96,605.52
2018,1,30,11,30,916.0,74.0,1.6,19.2,582.0,837.72,640.89
2018,1,30,11,45,923.5,73.5,1.55,19.6,593.0,835.2,636.57
2018,1,30,12,0,931.0,73.0,1.5,20.0,604.0,829.0,630.54
2018,1,30,12,15,930.5,73.5,1.45,20.3,605.5,814.05,618.95
2018,1,30,12,30,930.0,74.0,1.4,20.6,607.0,795.63,605.23
2018,1,30,12,45,887.5,83.0,1.35,20.9,587.5,752.58,574.64
2018,1,30,13,0,845.0,92.0,1.3,21.2,568.0,712.33,546.18
2018,1,30,13,15,878.5,83.0,1.3,21.25,567.0,694.76,534.54
2018,1,30,13,30,912.0,74.0,1.3,21.3,566.0,676.52,520.98
2018,1,30,13,45,904.0,72.5,1.25,21.3,544.5,636.05,490.4
2018,1,30,14,0,896.0,71.0,1.2,21.3,523.0,593.46,457.82
2018,1,30,14,15,884.0,69.5,1.25,21.1,495.0,546.85,422.43
2018,1,30,14,30,872.0,68.0,1.3,20.9,467.0,498.89,384.81
2018,1,30,14,45,853.5,66.0,1.4,20.65,432.5,446.96,343.1
2018,1,30,15,0,835.0,64.0,1.5,20.4,398.0,393.9,298.96
2018,1,30,15,15,805.5,62.0,1.5,20.4,357.5,337.28,250.29
2018,1,30,15,30,776.0,60.0,1.5,20.4,317.0,282.23,201.95
2018,1,30,15,45,724.0,57.0,1.25,18.6,271.5,222.97,151.66
2018,1,30,16,0,672.0,54.0,1.0,16.8,226.0,168.5,106.05
2018,1,30,16,15,545.0,52.5,1.0,15.85,174.5,110.09,63.09
2018,1,30,16,30,418.0,51.0,1.0,14.9,123.0,67.46,37.55
2018,1,30,16,45,352.0,39.5,1.05,13.95,87.5,31.36,21.41
2018,1,30,17,0,286.0,28.0,1.1,13.0,52.0,22.83,11.31
2018,1,30,17,15,171.5,17.5,1.1,12.85,29.0,16.68,0.0
2018,1,30,17,30,57.0,7.0,1.1,12.7,6.0,0.0,0.0
2018,1,30,17,45,28.5,3.5,1.05,12.55,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,7,15,116.5,10.5,1.05,9.2,16.0,55.71,0.0
2018,1,31,7,30,233.0,21.0,1.1,10.1,32.0,140.44,0.0
2018,1,31,7,45,374.5,29.0,1.15,11.0,70.0,244.41,179.31
2018,1,31,8,0,516.0,37.0,1.2,11.9,108.0,344.49,275.98
2018,1,31,8,15,592.0,42.5,1.1,12.45,153.0,410.4,334.13
2018,1,31,8,30,668.0,48.0,1.0,13.0,198.0,486.66,396.98
2018,1,31,8,45,717.0,52.0,0.9,13.55,243.5,547.21,444.52
2018,1,31,9,0,766.0,56.0,0.8,14.1,289.0,608.72,489.86
2018,1,31,9,15,787.0,60.0,0.85,14.7,328.5,650.84,519.39
2018,1,31,9,30,808.0,64.0,0.9,15.3,368.0,691.38,547.04
2018,1,31,9,45,811.5,70.5,0.9,15.95,401.0,719.87,564.65
2018,1,31,10,0,815.0,77.0,0.9,16.6,434.0,745.38,579.89
2018,1,31,10,15,849.0,74.5,1.05,16.95,469.5,781.04,604.68
2018,1,31,10,30,883.0,72.0,1.2,17.3,505.0,807.55,622.78
2018,1,31,10,45,889.5,74.0,1.35,17.65,528.0,821.28,632.06
2018,1,31,11,0,896.0,76.0,1.5,18.0,551.0,831.63,639.15
2018,1,31,11,15,912.5,75.0,1.6,18.15,572.0,843.05,646.97
2018,1,31,11,30,929.0,74.0,1.7,18.3,593.0,850.9,652.4
2018,1,31,11,45,931.0,74.5,1.8,18.5,602.0,845.07,648.43
2018,1,31,12,0,933.0,75.0,1.9,18.7,611.0,835.63,642.17
2018,1,31,12,15,930.0,76.0,1.95,18.85,611.5,819.26,630.86
2018,1,31,12,30,927.0,77.0,2.0,19.0,612.0,799.5,617.29
2018,1,31,12,45,899.0,84.0,2.1,19.15,598.5,764.76,593.59
2018,1,31,13,0,871.0,91.0,2.2,19.3,585.0,732.19,571.33
2018,1,31,13,15,775.0,113.0,2.25,19.3,544.5,664.76,521.93
2018,1,31,13,30,679.0,135.0,2.3,19.3,504.0,597.94,471.34
2018,1,31,13,45,677.0,127.0,2.4,19.3,483.0,561.14,443.85
2018,1,31,14,0,675.0,119.0,2.5,19.3,462.0,522.53,414.02
2018,1,31,14,15,662.5,114.0,2.4,19.15,435.5,479.76,379.8
2018,1,31,14,30,650.0,109.0,2.3,19.0,409.0,436.37,344.33
2018,1,31,14,45,651.5,99.0,2.25,18.85,381.0,393.73,308.63
2018,1,31,15,0,653.0,89.0,2.2,18.7,353.0,349.62,270.64
2018,1,31,15,15,656.5,79.0,2.2,18.7,322.0,304.88,230.85
2018,1,31,15,30,660.0,69.0,2.2,18.7,291.0,258.75,188.9
2018,1,31,15,45,579.0,69.5,1.65,17.35,245.0,201.96,141.19
2018,1,31,16,0,498.0,70.0,1.1,16.0,199.0,153.27,101.47
2018,1,31,16,15,426.5,62.0,1.1,15.15,157.5,106.33,65.28
2018,1,31,16,30,355.0,54.0,1.1,14.3,116.0,66.28,38.46
2018,1,31,16,45,288.5,42.5,1.1,13.45,83.0,32.77,22.76
2018,1,31,17,0,222.0,31.0,1.1,12.6,50.0,24.37,13.1
2018,1,31,17,15,134.0,18.5,1.1,12.45,28.0,17.63,0.0
2018,1,31,17,30,46.0,6.0,1.1,12.3,6.0,5.72,0.0
2018,1,31,17,45,23.0,3.0,1.1,12.2,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,1,7,15,34.5,9.5,1.05,11.1,11.0,22.64,0.0
2018,2,1,7,30,69.0,19.0,1.1,11.7,22.0,61.48,0.0
2018,2,1,7,45,136.5,34.0,1.15,12.35,50.0,124.66,91.02
2018,2,1,8,0,204.0,49.0,1.2,13.0,78.0,193.56,155.1
