Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,15,260.0,62.5,1.2,13.45,113.0,249.12,204.02
2018,2,1,8,30,316.0,76.0,1.2,13.9,148.0,308.79,254.86
2018,2,1,8,45,348.0,89.0,1.15,14.4,183.5,355.64,293.45
2018,2,1,9,0,380.0,102.0,1.1,14.9,219.0,403.6,331.53
2018,2,1,9,15,382.5,117.5,1.15,15.6,249.0,434.33,354.6
2018,2,1,9,30,385.0,133.0,1.2,16.3,279.0,463.63,375.94
2018,2,1,9,45,423.0,140.5,1.25,16.95,315.5,508.93,409.68
2018,2,1,10,0,461.0,148.0,1.3,17.6,352.0,554.2,442.47
2018,2,1,10,15,503.0,149.5,1.45,18.15,386.0,595.05,472.41
2018,2,1,10,30,545.0,151.0,1.6,18.7,420.0,635.07,501.33
2018,2,1,10,45,529.5,163.5,1.75,19.2,435.5,639.71,503.15
2018,2,1,11,0,514.0,176.0,1.9,19.7,451.0,641.74,503.34
2018,2,1,11,15,494.5,189.0,2.0,19.95,460.0,638.59,499.9
2018,2,1,11,30,475.0,202.0,2.1,20.2,469.0,633.15,494.84
2018,2,1,11,45,528.5,187.5,2.2,20.45,489.5,654.35,511.11
2018,2,1,12,0,582.0,173.0,2.3,20.7,510.0,672.43,524.8
2018,2,1,12,15,673.5,145.5,2.35,20.75,536.5,708.13,551.89
2018,2,1,12,30,765.0,118.0,2.4,20.8,563.0,732.39,569.38
2018,2,1,12,45,780.0,111.0,2.45,20.85,560.5,713.79,556.15
2018,2,1,13,0,795.0,104.0,2.5,20.9,558.0,694.65,542.92
2018,2,1,13,15,751.5,113.5,2.55,20.85,534.5,651.41,510.77
2018,2,1,13,30,708.0,123.0,2.6,20.8,511.0,606.12,476.57
2018,2,1,13,45,736.0,109.5,2.6,20.75,499.5,580.92,457.56
2018,2,1,14,0,764.0,96.0,2.6,20.7,488.0,550.95,434.22
2018,2,1,14,15,687.0,109.0,2.5,20.5,447.0,489.53,385.57
2018,2,1,14,30,610.0,122.0,2.4,20.3,406.0,431.56,339.1
2018,2,1,14,45,604.0,113.0,2.25,20.1,377.0,388.37,303.33
2018,2,1,15,0,598.0,104.0,2.1,19.9,348.0,344.53,266.01
2018,2,1,15,15,608.5,91.0,2.1,19.9,318.0,301.94,228.44
2018,2,1,15,30,619.0,78.0,2.1,19.9,288.0,257.33,188.14
2018,2,1,15,45,608.5,68.5,1.55,18.5,252.0,209.27,145.58
2018,2,1,16,0,598.0,59.0,1.0,17.1,216.0,161.72,103.83
2018,2,1,16,15,520.5,54.5,1.05,16.4,172.5,111.49,65.12
2018,2,1,16,30,443.0,50.0,1.1,15.7,129.0,69.82,38.04
2018,2,1,16,45,367.0,40.5,1.1,15.0,93.0,32.41,22.37
2018,2,1,17,0,291.0,31.0,1.1,14.3,57.0,25.38,14.27
2018,2,1,17,15,174.0,18.5,1.15,14.2,31.5,15.43,0.0
2018,2,1,17,30,57.0,6.0,1.2,14.1,6.0,5.72,0.0
2018,2,1,17,45,28.5,3.0,1.2,14.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,2,7,15,104.0,10.0,1.1,9.75,15.5,50.63,0.0
2018,2,2,7,30,208.0,20.0,1.3,10.6,31.0,131.83,0.0
2018,2,2,7,45,339.5,29.0,1.45,11.45,68.5,228.62,172.24
2018,2,2,8,0,471.0,38.0,1.6,12.3,106.0,323.66,261.25
2018,2,2,8,15,512.5,46.0,1.65,12.95,144.0,376.53,309.0
2018,2,2,8,30,554.0,54.0,1.7,13.6,182.0,431.52,356.13
2018,2,2,8,45,487.0,76.5,1.7,14.2,205.5,434.75,359.08
2018,2,2,9,0,420.0,99.0,1.7,14.8,229.0,427.93,352.98
2018,2,2,9,15,428.0,112.5,1.8,15.55,261.0,461.46,378.91
2018,2,2,9,30,436.0,126.0,1.9,16.3,293.0,493.79,402.83
2018,2,2,9,45,460.0,135.0,2.0,17.0,326.5,531.57,430.75
2018,2,2,10,0,484.0,144.0,2.1,17.7,360.0,568.58,457.45
2018,2,2,10,15,503.0,151.0,2.15,18.15,389.0,598.1,478.28
2018,2,2,10,30,522.0,158.0,2.2,18.6,418.0,626.09,497.72
2018,2,2,10,45,516.0,169.5,2.3,19.0,436.5,637.02,504.24
2018,2,2,11,0,510.0,181.0,2.4,19.4,455.0,645.56,509.09
2018,2,2,11,15,515.5,185.5,2.4,19.7,470.0,653.28,513.49
2018,2,2,11,30,521.0,190.0,2.4,20.0,485.0,658.79,516.28
2018,2,2,11,45,501.5,199.5,2.4,20.35,487.5,647.23,506.1
2018,2,2,12,0,482.0,209.0,2.4,20.7,490.0,633.75,494.7
2018,2,2,12,15,479.5,211.0,2.45,20.85,491.0,623.87,487.05
2018,2,2,12,30,477.0,213.0,2.5,21.0,492.0,612.1,477.99
2018,2,2,12,45,526.5,194.0,2.5,21.2,499.0,614.92,480.56
2018,2,2,13,0,576.0,175.0,2.5,21.4,506.0,613.53,479.78
2018,2,2,13,15,635.0,152.5,2.5,21.3,509.5,614.9,481.44
2018,2,2,13,30,694.0,130.0,2.5,21.2,513.0,606.37,475.57
2018,2,2,13,45,762.5,107.0,2.5,21.1,513.5,596.71,468.47
2018,2,2,14,0,831.0,84.0,2.5,21.0,514.0,579.29,454.9
2018,2,2,14,15,820.5,80.5,2.4,20.65,486.0,533.2,418.53
2018,2,2,14,30,810.0,77.0,2.3,20.3,458.0,485.87,380.38
2018,2,2,14,45,793.5,74.0,2.2,20.0,424.5,435.35,338.61
2018,2,2,15,0,777.0,71.0,2.1,19.7,391.0,384.64,295.5
2018,2,2,15,15,753.0,68.0,2.1,19.7,353.5,331.41,249.24
2018,2,2,15,30,729.0,65.0,2.1,19.7,316.0,279.32,203.0
2018,2,2,15,45,642.5,65.5,1.65,18.55,265.0,215.86,149.89
2018,2,2,16,0,556.0,66.0,1.2,17.4,214.0,162.17,106.04
2018,2,2,16,15,486.5,59.5,1.15,16.6,171.5,113.16,67.92
2018,2,2,16,30,417.0,53.0,1.1,15.8,129.0,71.9,40.38
2018,2,2,16,45,356.5,42.5,1.1,15.0,94.5,34.98,24.65
2018,2,2,17,0,296.0,32.0,1.1,14.2,60.0,26.14,15.3
2018,2,2,17,15,181.5,20.5,1.1,14.0,34.5,17.29,0.0
2018,2,2,17,30,67.0,9.0,1.1,13.8,9.0,8.58,0.0
2018,2,2,17,45,33.5,4.5,1.1,13.6,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,3,7,15,129.0,11.5,0.9,10.8,18.5,62.13,0.0
2018,2,3,7,30,258.0,23.0,0.9,11.7,37.0,157.6,4.55
2018,2,3,7,45,388.0,31.0,0.9,12.6,76.0,255.15,192.7
2018,2,3,8,0,518.0,39.0,0.9,13.5,115.0,350.9,280.22
2018,2,3,8,15,590.0,45.0,0.9,14.15,160.5,415.89,336.51
2018,2,3,8,30,662.0,51.0,0.9,14.8,206.0,490.92,397.68
2018,2,3,8,45,707.0,55.5,0.95,15.5,251.0,549.83,444.04
2018,2,3,9,0,752.0,60.0,1.0,16.2,296.0,609.46,488.51
2018,2,3,9,15,782.0,62.5,1.05,17.0,337.5,656.12,520.74
2018,2,3,9,30,812.0,65.0,1.1,17.8,379.0,701.66,551.24
2018,2,3,9,45,833.5,67.0,1.2,18.6,416.0,738.58,575.37
2018,2,3,10,0,855.0,69.0,1.3,19.4,453.0,773.3,597.57
2018,2,3,10,15,869.0,71.0,1.35,20.0,484.5,792.76,608.77
2018,2,3,10,30,883.0,73.0,1.4,20.6,516.0,815.97,622.64
2018,2,3,10,45,891.5,74.5,1.45,21.2,540.0,830.9,630.76
2018,2,3,11,0,900.0,76.0,1.5,21.8,564.0,842.46,636.71
2018,2,3,11,15,906.0,77.0,1.5,22.15,581.0,847.85,638.64
2018,2,3,11,30,912.0,78.0,1.5,22.5,598.0,849.68,638.36
2018,2,3,11,45,915.0,78.5,1.5,22.85,607.5,844.83,633.78
2018,2,3,12,0,918.0,79.0,1.5,23.2,617.0,836.38,627.01
2018,2,3,12,15,916.5,79.5,1.55,23.3,618.0,820.79,616.75
2018,2,3,12,30,915.0,80.0,1.6,23.4,619.0,801.8,604.31
2018,2,3,12,45,911.5,80.0,1.6,23.55,612.5,777.43,587.65
2018,2,3,13,0,908.0,80.0,1.6,23.7,606.0,749.97,568.92
2018,2,3,13,15,902.5,79.5,1.6,23.65,592.0,717.6,547.21
2018,2,3,13,30,897.0,79.0,1.6,23.6,578.0,682.57,522.7
2018,2,3,13,45,888.5,78.0,1.65,23.55,557.0,642.63,493.7
2018,2,3,14,0,880.0,77.0,1.7,23.5,536.0,600.62,462.42
2018,2,3,14,15,867.5,75.5,1.7,23.25,507.5,554.06,426.96
2018,2,3,14,30,855.0,74.0,1.7,23.0,479.0,507.22,390.17
2018,2,3,14,45,837.0,71.5,1.7,22.8,444.5,454.38,347.67
2018,2,3,15,0,819.0,69.0,1.7,22.6,410.0,401.36,303.69
2018,2,3,15,15,793.0,66.0,1.7,22.6,370.0,345.19,255.89
2018,2,3,15,30,767.0,63.0,1.7,22.6,330.0,290.28,208.08
2018,2,3,15,45,730.5,59.5,1.35,21.05,287.0,233.96,159.77
2018,2,3,16,0,694.0,56.0,1.0,19.5,244.0,180.72,114.47
2018,2,3,16,15,638.5,50.5,1.05,18.7,199.0,126.61,71.75
2018,2,3,16,30,583.0,45.0,1.1,17.9,154.0,76.26,37.69
2018,2,3,16,45,490.5,37.5,1.15,17.05,111.5,31.91,21.85
2018,2,3,17,0,398.0,30.0,1.2,16.2,69.0,24.06,13.8
2018,2,3,17,15,243.5,19.5,1.15,16.05,39.5,16.1,0.0
2018,2,3,17,30,89.0,9.0,1.1,15.9,10.0,8.58,0.0
2018,2,3,17,45,44.5,4.5,1.1,15.75,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,7,15,18.0,8.5,0.6,12.85,9.5,15.27,0.0
2018,2,4,7,30,36.0,17.0,0.5,13.5,19.0,38.1,2.49
2018,2,4,7,45,50.0,32.5,0.45,14.1,38.5,69.08,49.56
2018,2,4,8,0,64.0,48.0,0.4,14.7,58.0,96.37,74.98
2018,2,4,8,15,77.0,65.5,0.4,15.25,81.0,126.65,101.37
2018,2,4,8,30,90.0,83.0,0.4,15.8,104.0,157.35,127.48
2018,2,4,8,45,170.0,100.0,0.4,16.3,150.0,242.82,198.28
2018,2,4,9,0,250.0,117.0,0.4,16.8,196.0,322.71,262.17
2018,2,4,9,15,209.0,132.0,0.6,17.4,204.5,317.1,256.56
2018,2,4,9,30,168.0,147.0,0.8,18.0,213.0,295.89,239.05
2018,2,4,9,45,178.0,169.0,1.0,18.65,244.5,332.14,267.1
2018,2,4,10,0,188.0,191.0,1.2,19.3,276.0,367.91,293.92
2018,2,4,10,15,131.5,202.0,1.35,19.9,263.5,335.89,266.73
2018,2,4,10,30,75.0,213.0,1.5,20.5,251.0,289.12,228.32
2018,2,4,10,45,89.5,216.0,1.7,21.15,263.5,302.64,238.85
2018,2,4,11,0,104.0,219.0,1.9,21.8,276.0,328.87,258.68
2018,2,4,11,15,202.5,233.0,1.95,22.05,348.0,424.74,333.54
2018,2,4,11,30,301.0,247.0,2.0,22.3,420.0,531.89,413.88
2018,2,4,11,45,409.0,224.0,2.1,22.6,463.0,601.17,465.62
2018,2,4,12,0,517.0,201.0,2.2,22.9,506.0,655.96,506.46
2018,2,4,12,15,605.0,172.0,2.2,22.85,530.0,688.09,530.59
2018,2,4,12,30,693.0,143.0,2.2,22.8,554.0,711.2,548.28
2018,2,4,12,45,726.5,131.5,2.15,22.75,559.0,705.62,544.11
2018,2,4,13,0,760.0,120.0,2.1,22.7,564.0,695.78,537.01
2018,2,4,13,15,775.5,114.0,2.0,22.45,558.0,673.15,520.46
2018,2,4,13,30,791.0,108.0,1.9,22.2,552.0,649.44,502.83
2018,2,4,13,45,826.5,97.0,1.8,22.0,545.5,629.4,487.55
2018,2,4,14,0,862.0,86.0,1.7,21.8,539.0,604.2,467.88
2018,2,4,14,15,852.0,83.5,1.65,21.5,511.5,557.98,432.3
2018,2,4,14,30,842.0,81.0,1.6,21.2,484.0,510.34,394.76
2018,2,4,14,45,827.5,77.5,1.5,20.9,450.0,458.47,352.69
2018,2,4,15,0,813.0,74.0,1.4,20.6,416.0,406.14,309.0
2018,2,4,15,15,786.5,71.5,1.4,20.6,376.0,350.41,261.56
2018,2,4,15,30,760.0,69.0,1.4,20.6,336.0,296.0,214.14
2018,2,4,15,45,726.5,64.0,1.15,19.35,292.5,239.11,165.05
2018,2,4,16,0,693.0,59.0,0.9,18.1,249.0,185.02,118.68
2018,2,4,16,15,642.0,52.5,0.95,17.25,204.0,130.38,75.06
2018,2,4,16,30,591.0,46.0,1.0,16.4,159.0,78.95,39.55
2018,2,4,16,45,499.5,39.0,1.05,15.55,116.0,34.34,24.17
2018,2,4,17,0,408.0,32.0,1.1,14.7,73.0,25.79,15.59
2018,2,4,17,15,251.0,21.0,1.15,14.55,42.0,17.42,0.0
2018,2,4,17,30,94.0,10.0,1.2,14.4,11.0,9.53,0.0
2018,2,4,17,45,47.0,5.0,1.2,14.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,7,15,129.5,12.0,1.05,11.85,20.0,63.23,0.0
2018,2,5,7,30,259.0,24.0,1.1,12.4,40.0,162.42,48.21
2018,2,5,7,45,347.5,34.0,1.1,12.95,75.5,239.81,184.28
2018,2,5,8,0,436.0,44.0,1.1,13.5,111.0,314.71,253.41
2018,2,5,8,15,541.5,48.5,1.25,14.0,160.0,399.75,326.18
2018,2,5,8,30,647.0,53.0,1.4,14.5,209.0,487.07,398.45
2018,2,5,8,45,691.0,58.0,1.55,15.05,254.0,545.73,445.74
2018,2,5,9,0,735.0,63.0,1.7,15.6,299.0,605.1,491.49
2018,2,5,9,15,767.0,65.5,1.85,16.1,341.0,653.0,526.48
2018,2,5,9,30,799.0,68.0,2.0,16.6,383.0,699.92,559.97
2018,2,5,9,45,822.5,70.0,2.15,17.15,420.5,738.31,586.43
2018,2,5,10,0,846.0,72.0,2.3,17.7,458.0,774.61,611.02
2018,2,5,10,15,861.0,73.5,2.4,18.15,489.5,801.0,628.12
2018,2,5,10,30,876.0,75.0,2.5,18.6,521.0,817.63,638.26
2018,2,5,10,45,872.5,80.0,2.6,19.1,542.0,826.94,643.19
2018,2,5,11,0,869.0,85.0,2.7,19.6,563.0,839.49,650.56
2018,2,5,11,15,780.5,113.5,2.7,20.0,553.0,797.86,619.3
2018,2,5,11,30,692.0,142.0,2.7,20.4,543.0,756.89,588.95
2018,2,5,11,45,543.0,191.0,2.75,20.8,508.5,676.1,527.72
2018,2,5,12,0,394.0,240.0,2.8,21.2,474.0,588.97,460.13
2018,2,5,12,15,376.5,244.5,2.85,21.5,469.0,571.46,446.63
2018,2,5,12,30,359.0,249.0,2.9,21.8,464.0,552.99,431.99
2018,2,5,12,45,315.5,254.0,2.9,22.1,441.5,514.72,402.02
2018,2,5,13,0,272.0,259.0,2.9,22.4,419.0,477.26,372.65
2018,2,5,13,15,316.5,243.0,2.85,22.5,425.0,480.21,375.59
2018,2,5,13,30,361.0,227.0,2.8,22.6,431.0,479.66,375.46
2018,2,5,13,45,522.0,174.5,2.75,22.7,457.5,518.28,406.04
2018,2,5,14,0,683.0,122.0,2.7,22.8,484.0,539.59,422.22
2018,2,5,14,15,680.5,117.0,2.5,22.65,461.5,501.59,391.61
2018,2,5,14,30,678.0,112.0,2.3,22.5,439.0,462.04,359.44
2018,2,5,14,45,725.0,93.5,2.1,22.35,420.5,429.96,332.01
2018,2,5,15,0,772.0,75.0,1.9,22.2,402.0,392.63,299.04
2018,2,5,15,15,774.0,68.5,1.9,22.2,370.0,344.94,257.32
2018,2,5,15,30,776.0,62.0,1.9,22.2,338.0,295.68,213.18
2018,2,5,15,45,741.0,58.0,1.45,20.85,294.5,238.46,163.68
2018,2,5,16,0,706.0,54.0,1.0,19.5,251.0,184.16,117.06
2018,2,5,16,15,652.5,49.5,1.05,18.85,206.0,130.22,74.03
2018,2,5,16,30,599.0,45.0,1.1,18.2,161.0,82.01,41.2
2018,2,5,16,45,509.0,38.0,1.15,17.55,118.0,34.52,19.22
2018,2,5,17,0,419.0,31.0,1.2,16.9,75.0,24.64,14.68
2018,2,5,17,15,260.5,21.0,1.15,16.8,43.5,17.23,0.0
2018,2,5,17,30,102.0,11.0,1.1,16.7,12.0,10.48,0.0
2018,2,5,17,45,51.0,5.5,1.1,16.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,8.3,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,8.6,2.0,0.0,0.0
2018,2,6,7,15,191.5,13.5,1.75,9.5,24.5,89.81,0.0
2018,2,6,7,30,351.0,24.0,2.0,10.4,47.0,205.72,83.12
2018,2,6,7,45,470.5,31.5,2.25,11.35,89.0,292.02,228.43
2018,2,6,8,0,590.0,39.0,2.5,12.3,131.0,387.53,315.64
2018,2,6,8,15,667.5,43.0,2.6,12.9,180.0,463.16,381.93
2018,2,6,8,30,745.0,47.0,2.7,13.5,229.0,542.69,448.59
2018,2,6,8,45,787.5,50.0,2.8,14.1,276.0,601.35,496.26
2018,2,6,9,0,830.0,53.0,2.9,14.7,323.0,654.57,536.34
2018,2,6,9,15,856.0,55.5,2.95,15.25,366.0,700.56,569.42
2018,2,6,9,30,882.0,58.0,3.0,15.8,409.0,745.19,600.58
2018,2,6,9,45,901.0,59.5,3.0,16.35,447.0,781.31,624.46
2018,2,6,10,0,920.0,61.0,3.0,16.9,485.0,814.99,646.16
2018,2,6,10,15,932.5,63.0,3.05,17.4,517.5,841.3,662.68
2018,2,6,10,30,945.0,65.0,3.1,17.9,550.0,864.4,676.84
2018,2,6,10,45,953.5,66.5,3.15,18.4,575.5,880.13,685.77
2018,2,6,11,0,962.0,68.0,3.2,18.9,601.0,892.23,692.24
2018,2,6,11,15,967.0,68.5,3.2,19.3,618.5,896.43,693.24
2018,2,6,11,30,972.0,69.0,3.2,19.7,636.0,896.82,691.78
2018,2,6,11,45,972.5,69.5,3.25,20.05,644.5,889.63,685.68
2018,2,6,12,0,973.0,70.0,3.3,20.4,653.0,878.65,677.14
2018,2,6,12,15,972.0,71.0,3.3,20.55,655.0,863.3,665.92
2018,2,6,12,30,971.0,72.0,3.3,20.7,657.0,844.3,652.28
2018,2,6,12,45,966.0,73.0,3.35,20.9,650.0,818.7,634.24
2018,2,6,13,0,961.0,74.0,3.4,21.1,643.0,789.84,613.93
2018,2,6,13,15,955.0,73.0,3.35,21.1,627.5,754.95,589.25
2018,2,6,13,30,949.0,72.0,3.3,21.1,612.0,717.25,562.48
2018,2,6,13,45,941.5,70.5,3.25,21.1,590.0,675.42,530.5
2018,2,6,14,0,934.0,69.0,3.2,21.1,568.0,631.29,496.11
2018,2,6,14,15,922.5,68.0,3.05,20.9,539.0,583.41,458.11
2018,2,6,14,30,911.0,67.0,2.9,20.7,510.0,534.01,417.97
2018,2,6,14,45,893.0,65.0,2.7,20.45,474.0,479.34,372.68
2018,2,6,15,0,875.0,63.0,2.5,20.2,438.0,424.33,325.9
2018,2,6,15,15,851.0,60.5,2.5,20.2,397.0,366.63,275.92
2018,2,6,15,30,827.0,58.0,2.5,20.2,356.0,308.91,224.82
2018,2,6,15,45,793.0,54.5,1.9,18.8,311.0,249.52,172.7
2018,2,6,16,0,759.0,51.0,1.3,17.4,266.0,192.85,123.27
2018,2,6,16,15,706.5,47.0,1.3,16.5,219.5,136.29,77.44
2018,2,6,16,30,654.0,43.0,1.3,15.6,173.0,85.27,42.08
2018,2,6,16,45,566.0,37.0,1.3,14.7,128.0,37.79,20.99
2018,2,6,17,0,478.0,31.0,1.3,13.8,83.0,26.81,16.91
2018,2,6,17,15,302.5,21.0,1.3,13.7,48.0,17.07,0.57
2018,2,6,17,30,127.0,11.0,1.3,13.6,13.0,10.48,0.0
2018,2,6,17,45,63.5,5.5,1.3,13.5,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.35,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,10.6,2.0,0.0,0.0
2018,2,7,7,15,166.5,14.5,1.2,11.6,24.5,81.02,0.0
2018,2,7,7,30,311.0,26.0,1.2,12.6,47.0,191.24,91.05
2018,2,7,7,45,425.5,34.0,1.25,13.6,87.5,280.26,217.65
2018,2,7,8,0,540.0,42.0,1.3,14.6,128.0,370.86,297.86
2018,2,7,8,15,607.5,47.0,1.35,15.15,173.5,434.11,352.68
2018,2,7,8,30,675.0,52.0,1.4,15.7,219.0,506.71,412.21
2018,2,7,8,45,718.0,56.0,1.45,16.3,264.5,564.75,457.94
2018,2,7,9,0,761.0,60.0,1.5,16.9,310.0,623.36,501.29
2018,2,7,9,15,789.5,63.0,1.55,17.7,352.5,670.3,533.68
2018,2,7,9,30,818.0,66.0,1.6,18.5,395.0,716.04,564.28
2018,2,7,9,45,838.0,68.5,1.6,19.35,432.5,752.97,587.25
2018,2,7,10,0,858.0,71.0,1.6,20.2,470.0,787.62,608.13
2018,2,7,10,15,872.5,72.5,1.5,20.65,501.5,807.12,618.02
2018,2,7,10,30,887.0,74.0,1.4,21.1,533.0,830.45,630.47
2018,2,7,10,45,896.5,75.5,1.35,21.6,558.0,846.47,638.21
2018,2,7,11,0,906.0,77.0,1.3,22.1,583.0,859.08,643.73
2018,2,7,11,15,912.0,78.0,1.15,22.4,600.5,864.62,643.69
2018,2,7,11,30,918.0,79.0,1.0,22.7,618.0,866.54,641.29
2018,2,7,11,45,921.0,79.0,0.85,23.05,627.5,861.12,633.97
2018,2,7,12,0,924.0,79.0,0.7,23.4,637.0,852.07,624.42
2018,2,7,12,15,921.0,80.5,0.55,23.6,638.0,836.31,611.0
2018,2,7,12,30,918.0,82.0,0.4,23.8,639.0,817.13,595.6
2018,2,7,12,45,911.0,84.0,0.25,24.0,632.0,792.16,576.76
2018,2,7,13,0,904.0,86.0,0.1,24.2,625.0,764.19,556.59
2018,2,7,13,15,899.0,85.0,0.2,24.2,611.0,731.52,537.26
2018,2,7,13,30,894.0,84.0,0.3,24.2,597.0,696.15,515.7
2018,2,7,13,45,885.5,83.0,0.35,24.25,575.5,656.02,488.37
2018,2,7,14,0,877.0,82.0,0.4,24.3,554.0,613.82,458.83
2018,2,7,14,15,865.0,80.0,0.45,24.2,525.5,568.32,426.23
2018,2,7,14,30,853.0,78.0,0.5,24.1,497.0,519.44,390.07
2018,2,7,14,45,835.5,76.0,0.55,23.95,462.5,466.99,350.04
2018,2,7,15,0,818.0,74.0,0.6,23.8,428.0,414.3,308.28
2018,2,7,15,15,792.5,71.0,0.6,23.8,387.5,357.81,261.86
2018,2,7,15,30,767.0,68.0,0.6,23.8,347.0,302.54,215.2
2018,2,7,15,45,730.5,64.5,0.65,22.4,303.5,245.59,167.91
2018,2,7,16,0,694.0,61.0,0.7,21.0,260.0,191.74,122.92
2018,2,7,16,15,638.5,55.5,0.8,20.0,214.0,134.83,77.94
2018,2,7,16,30,583.0,50.0,0.9,19.0,168.0,85.63,44.03
2018,2,7,16,45,492.5,42.5,1.0,18.0,124.0,40.33,22.73
2018,2,7,17,0,402.0,35.0,1.1,17.0,80.0,28.04,17.84
2018,2,7,17,15,257.0,24.0,1.1,16.6,47.5,19.83,3.67
2018,2,7,17,30,112.0,13.0,1.1,16.2,15.0,12.39,0.0
2018,2,7,17,45,56.0,6.5,1.15,15.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,11.85,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,11.8,2.0,0.0,0.0
2018,2,8,7,15,170.0,14.5,0.75,12.45,25.5,82.76,0.0
2018,2,8,7,30,317.0,26.0,0.7,13.1,49.0,196.21,105.43
2018,2,8,7,45,413.5,35.5,0.7,13.8,88.5,276.82,214.98
2018,2,8,8,0,510.0,45.0,0.7,14.5,128.0,359.28,287.43
2018,2,8,8,15,593.0,49.5,0.65,15.05,176.0,434.99,350.34
2018,2,8,8,30,676.0,54.0,0.6,15.6,224.0,511.39,410.87
2018,2,8,8,45,719.0,58.5,0.6,16.1,270.0,570.3,455.71
2018,2,8,9,0,762.0,63.0,0.6,16.6,316.0,629.76,498.12
2018,2,8,9,15,793.5,65.0,0.65,17.35,359.0,677.85,530.48
2018,2,8,9,30,825.0,67.0,0.7,18.1,402.0,724.85,561.22
2018,2,8,9,45,848.0,69.0,0.75,18.85,440.5,763.75,585.58
2018,2,8,10,0,871.0,71.0,0.8,19.6,479.0,793.68,603.42
2018,2,8,10,15,885.0,72.5,0.9,20.25,511.0,819.81,619.57
2018,2,8,10,30,899.0,74.0,1.0,20.9,543.0,842.95,633.64
2018,2,8,10,45,908.5,75.0,1.1,21.55,568.0,858.51,642.63
2018,2,8,11,0,918.0,76.0,1.2,22.2,593.0,870.62,649.45
2018,2,8,11,15,924.5,77.0,1.25,22.65,611.0,876.63,652.11
2018,2,8,11,30,931.0,78.0,1.3,23.1,629.0,878.97,652.54
2018,2,8,11,45,934.5,78.5,1.35,23.5,639.0,874.48,648.77
2018,2,8,12,0,938.0,79.0,1.4,23.9,649.0,866.27,642.74
2018,2,8,12,15,939.0,79.0,1.45,24.0,651.0,851.77,633.43
2018,2,8,12,30,940.0,79.0,1.5,24.1,653.0,833.68,621.85
2018,2,8,12,45,939.0,78.0,1.55,24.2,647.0,809.41,606.16
2018,2,8,13,0,938.0,77.0,1.6,24.3,641.0,781.81,588.23
2018,2,8,13,15,933.5,76.5,1.7,24.2,627.0,749.1,567.58
2018,2,8,13,30,929.0,76.0,1.8,24.1,613.0,713.52,544.66
2018,2,8,13,45,921.5,74.5,1.85,24.0,591.0,672.25,515.21
2018,2,8,14,0,914.0,73.0,1.9,23.9,569.0,628.74,483.22
2018,2,8,14,15,902.5,72.0,1.85,23.65,540.5,581.49,447.28
2018,2,8,14,30,891.0,71.0,1.8,23.4,512.0,532.78,409.21
2018,2,8,14,45,875.0,69.0,1.75,23.15,477.0,479.72,366.75
2018,2,8,15,0,859.0,67.0,1.7,22.9,442.0,426.17,322.56
2018,2,8,15,15,835.5,64.5,1.7,22.9,401.5,368.67,273.94
2018,2,8,15,30,812.0,62.0,1.7,22.9,361.0,312.16,224.92
2018,2,8,15,45,778.5,58.5,1.35,21.25,316.5,253.4,174.54
2018,2,8,16,0,745.0,55.0,1.0,19.6,272.0,197.32,126.48
2018,2,8,16,15,695.0,50.0,1.05,18.65,225.0,140.57,80.71
2018,2,8,16,30,645.0,45.0,1.1,17.7,178.0,89.11,44.61
2018,2,8,16,45,563.0,38.5,1.15,16.75,133.0,41.31,22.19
2018,2,8,17,0,481.0,32.0,1.2,15.8,88.0,27.43,17.56
2018,2,8,17,15,321.5,23.0,1.2,15.65,53.0,18.68,4.76
2018,2,8,17,30,162.0,14.0,1.2,15.5,18.0,13.34,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.35,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,14.8,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,14.9,3.0,0.0,0.0
2018,2,9,7,15,211.5,14.5,0.6,15.4,28.5,100.01,0.0
2018,2,9,7,30,388.0,25.0,0.6,15.9,54.0,229.96,133.78
2018,2,9,7,45,489.5,31.5,0.6,16.45,95.5,305.57,235.41
2018,2,9,8,0,591.0,38.0,0.6,17.0,137.0,391.55,309.64
2018,2,9,8,15,661.5,42.5,0.7,17.45,185.5,463.94,370.06
2018,2,9,8,30,732.0,47.0,0.8,17.9,234.0,540.06,430.78
2018,2,9,8,45,771.5,50.5,0.95,18.35,280.5,597.31,475.27
2018,2,9,9,0,811.0,54.0,1.1,18.8,327.0,654.86,517.16
2018,2,9,9,15,837.5,56.5,1.2,19.45,370.0,695.1,544.5
2018,2,9,9,30,864.0,59.0,1.3,20.1,413.0,739.98,574.57
2018,2,9,9,45,881.5,61.5,1.45,20.75,451.0,776.1,598.33
2018,2,9,10,0,899.0,64.0,1.6,21.4,489.0,809.74,620.1
2018,2,9,10,15,911.5,65.5,1.75,21.85,521.0,835.26,636.54
2018,2,9,10,30,924.0,67.0,1.9,22.3,553.0,857.64,650.83
2018,2,9,10,45,932.5,68.0,2.05,22.75,578.0,872.71,660.14
2018,2,9,11,0,941.0,69.0,2.2,23.2,603.0,884.22,667.14
2018,2,9,11,15,945.5,71.0,2.3,23.3,621.0,889.88,670.74
2018,2,9,11,30,950.0,73.0,2.4,23.4,639.0,891.76,671.95
2018,2,9,11,45,942.0,76.5,2.5,23.5,645.5,881.15,664.84
2018,2,9,12,0,934.0,80.0,2.6,23.6,652.0,866.91,655.45
2018,2,9,12,15,921.0,84.5,2.65,23.65,650.0,846.3,641.52
2018,2,9,12,30,908.0,89.0,2.7,23.7,648.0,822.5,625.48
2018,2,9,12,45,880.0,95.5,2.75,23.7,633.0,791.38,604.46
2018,2,9,13,0,852.0,102.0,2.8,23.7,618.0,752.93,578.22
2018,2,9,13,15,847.0,99.0,2.8,23.6,602.0,718.83,554.89
2018,2,9,13,30,842.0,96.0,2.8,23.5,586.0,682.22,528.71
2018,2,9,13,45,874.5,86.5,2.75,23.45,579.5,660.27,512.16
2018,2,9,14,0,907.0,77.0,2.7,23.4,573.0,631.27,489.81
2018,2,9,14,15,858.0,82.5,2.55,23.2,532.5,571.62,443.54
2018,2,9,14,30,809.0,88.0,2.4,23.0,492.0,511.63,396.36
2018,2,9,14,45,766.0,86.5,2.2,22.75,448.0,449.59,346.73
2018,2,9,15,0,723.0,85.0,2.0,22.5,404.0,389.21,297.35
2018,2,9,15,15,648.5,90.5,2.0,22.5,357.0,327.61,246.61
2018,2,9,15,30,574.0,96.0,2.0,22.5,310.0,272.36,200.54
2018,2,9,15,45,514.0,91.5,1.5,21.2,265.5,218.31,155.75
2018,2,9,16,0,454.0,87.0,1.0,19.9,221.0,168.79,115.19
2018,2,9,16,15,358.5,80.5,1.05,19.0,175.0,120.53,78.86
2018,2,9,16,30,263.0,74.0,1.1,18.1,129.0,83.0,53.63
2018,2,9,16,45,211.0,58.0,1.15,17.15,95.0,51.19,34.14
2018,2,9,17,0,159.0,42.0,1.2,16.2,61.0,34.11,23.28
2018,2,9,17,15,106.5,27.5,1.2,15.85,37.5,22.65,8.44
2018,2,9,17,30,54.0,13.0,1.2,15.5,14.0,12.39,0.0
2018,2,9,17,45,27.0,6.5,1.2,15.15,7.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,10,6,45,3.0,0.5,0.8,9.95,0.5,0.0,0.0
2018,2,10,7,0,6.0,1.0,0.8,10.3,1.0,0.0,0.0
2018,2,10,7,15,41.5,14.5,0.95,11.0,17.5,30.82,0.0
2018,2,10,7,30,77.0,28.0,1.1,11.7,34.0,83.46,50.47
2018,2,10,7,45,300.0,37.0,1.3,12.4,84.5,222.98,177.07
2018,2,10,8,0,523.0,46.0,1.5,13.1,135.0,370.07,301.29
2018,2,10,8,15,620.5,48.0,1.6,13.7,185.5,447.71,367.32
2018,2,10,8,30,718.0,50.0,1.7,14.3,236.0,536.83,439.99
2018,2,10,8,45,757.0,53.5,1.85,14.85,282.0,593.47,484.93
2018,2,10,9,0,796.0,57.0,2.0,15.4,328.0,650.35,527.21
2018,2,10,9,15,822.5,60.0,2.3,16.2,371.0,697.19,561.14
2018,2,10,9,30,849.0,63.0,2.6,17.0,414.0,736.16,588.52
2018,2,10,9,45,867.0,65.0,2.9,17.85,451.5,771.7,612.79
2018,2,10,10,0,885.0,67.0,3.2,18.7,489.0,804.85,634.96
2018,2,10,10,15,878.0,73.0,3.35,19.0,515.0,819.77,644.28
2018,2,10,10,30,871.0,79.0,3.5,19.3,541.0,830.96,651.1
2018,2,10,10,45,714.5,128.5,3.65,19.6,519.0,774.9,609.52
2018,2,10,11,0,558.0,178.0,3.8,19.9,497.0,694.07,548.52
2018,2,10,11,15,481.5,208.0,3.9,19.95,489.0,661.27,522.25
2018,2,10,11,30,405.0,238.0,4.0,20.0,481.0,613.38,484.61
2018,2,10,11,45,485.0,216.5,4.05,20.1,512.0,663.41,523.27
2018,2,10,12,0,565.0,195.0,4.1,20.2,543.0,697.69,549.67
2018,2,10,12,15,620.0,177.0,4.2,20.15,560.0,716.25,564.29
2018,2,10,12,30,675.0,159.0,4.3,20.1,577.0,726.28,572.77
2018,2,10,12,45,642.5,168.0,4.45,20.05,563.0,692.67,547.63
2018,2,10,13,0,610.0,177.0,4.6,20.0,549.0,657.87,521.58
2018,2,10,13,15,720.0,139.5,4.65,19.85,569.0,676.09,537.46
2018,2,10,13,30,830.0,102.0,4.7,19.7,589.0,682.82,544.05
2018,2,10,13,45,878.5,87.5,4.8,19.55,586.5,666.29,531.73
2018,2,10,14,0,927.0,73.0,4.9,19.4,584.0,641.49,512.59
2018,2,10,14,15,897.5,73.5,4.9,19.15,547.5,585.03,467.66
2018,2,10,14,30,868.0,74.0,4.9,18.9,511.0,528.63,421.8
2018,2,10,14,45,811.0,76.5,4.85,18.6,463.0,462.31,367.09
2018,2,10,15,0,754.0,79.0,4.8,18.3,415.0,398.62,313.41
2018,2,10,15,15,730.5,76.5,4.8,18.3,377.5,346.27,267.17
2018,2,10,15,30,707.0,74.0,4.8,18.3,340.0,293.73,219.91
2018,2,10,15,45,728.5,64.0,4.2,17.25,309.0,249.44,177.96
2018,2,10,16,0,750.0,54.0,3.6,16.2,278.0,200.51,132.06
2018,2,10,16,15,618.0,57.5,3.25,15.35,221.5,137.72,83.22
2018,2,10,16,30,486.0,61.0,2.9,14.5,165.0,91.36,52.81
2018,2,10,16,45,477.0,46.5,2.55,13.6,127.5,46.38,26.56
2018,2,10,17,0,468.0,32.0,2.2,12.7,90.0,27.01,17.66
2018,2,10,17,15,312.0,23.0,2.2,12.35,54.5,18.33,6.83
2018,2,10,17,30,156.0,14.0,2.2,12.0,19.0,13.34,0.0
2018,2,10,17,45,78.0,7.0,2.2,11.6,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,6.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,11,6,45,32.0,3.5,1.0,5.9,3.0,0.0,0.0
2018,2,11,7,0,64.0,7.0,1.0,6.3,6.0,0.0,0.0
2018,2,11,7,15,237.5,17.5,1.2,7.3,34.0,114.51,0.0
2018,2,11,7,30,411.0,28.0,1.4,8.3,62.0,248.18,167.97
2018,2,11,7,45,508.5,35.5,1.65,9.3,105.5,327.99,263.57
2018,2,11,8,0,606.0,43.0,1.9,10.3,149.0,408.25,336.07
2018,2,11,8,15,675.5,47.5,2.0,11.15,198.5,481.64,399.29
2018,2,11,8,30,745.0,52.0,2.1,12.0,248.0,558.38,462.33
2018,2,11,8,45,782.5,55.5,2.25,12.8,295.0,615.22,507.24
2018,2,11,9,0,820.0,59.0,2.4,13.6,342.0,672.09,549.22
2018,2,11,9,15,647.0,91.5,2.6,14.3,332.0,612.77,502.27
2018,2,11,9,30,474.0,124.0,2.8,15.0,322.0,529.91,435.23
2018,2,11,9,45,410.5,155.5,3.05,15.65,338.0,527.34,430.94
2018,2,11,10,0,347.0,187.0,3.3,16.3,354.0,506.2,411.84
2018,2,11,10,15,268.5,211.0,3.45,16.15,345.5,473.55,384.25
2018,2,11,10,30,190.0,235.0,3.6,16.0,337.0,423.8,343.2
2018,2,11,10,45,146.0,244.5,3.8,15.85,325.0,396.63,320.62
2018,2,11,11,0,102.0,254.0,4.0,15.7,313.0,355.37,286.77
2018,2,11,11,15,68.5,234.5,3.85,15.3,274.5,302.06,243.61
2018,2,11,11,30,35.0,215.0,3.7,14.9,236.0,249.87,200.91
2018,2,11,11,45,25.0,208.5,3.5,14.45,223.5,232.78,187.02
2018,2,11,12,0,15.0,202.0,3.3,14.0,211.0,207.21,166.17
2018,2,11,12,15,70.0,228.0,3.4,13.95,271.5,287.49,232.74
2018,2,11,12,30,125.0,254.0,3.5,13.9,332.0,366.99,297.12
2018,2,11,12,45,202.0,260.0,3.6,13.8,384.5,427.92,346.84
2018,2,11,13,0,279.0,266.0,3.7,13.7,437.0,493.4,399.18
2018,2,11,13,15,287.5,259.5,3.9,13.5,432.5,481.16,390.03
2018,2,11,13,30,296.0,253.0,4.1,13.3,428.0,467.51,379.97
2018,2,11,13,45,181.0,218.5,4.3,13.1,324.5,337.17,275.5
2018,2,11,14,0,66.0,184.0,4.5,12.9,221.0,218.09,177.54
2018,2,11,14,15,141.5,188.5,4.6,12.8,262.0,266.24,218.26
2018,2,11,14,30,217.0,193.0,4.7,12.7,303.0,305.85,250.69
2018,2,11,14,45,279.0,178.5,4.8,12.6,310.0,307.82,251.61
2018,2,11,15,0,341.0,164.0,4.9,12.5,317.0,303.33,246.25
