Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,5.5,2.3,5.9,5.5,0.0,0.0
2018,2,22,7,0,16.0,11.0,2.4,6.2,11.0,16.72,0.0
2018,2,22,7,15,133.0,28.0,2.65,6.7,44.0,114.87,72.51
2018,2,22,7,30,250.0,45.0,2.9,7.2,77.0,201.72,163.33
2018,2,22,7,45,423.5,50.5,3.15,7.7,132.5,314.15,263.32
2018,2,22,8,0,597.0,56.0,3.4,8.2,188.0,442.13,374.14
2018,2,22,8,15,654.5,61.5,3.5,8.55,238.0,510.66,433.2
2018,2,22,8,30,712.0,67.0,3.6,8.9,288.0,582.01,492.53
2018,2,22,8,45,751.0,70.5,3.7,9.3,336.5,636.13,535.2
2018,2,22,9,0,790.0,74.0,3.8,9.7,385.0,694.7,579.38
2018,2,22,9,15,818.0,76.0,3.85,10.05,429.5,742.64,614.15
2018,2,22,9,30,846.0,78.0,3.9,10.4,474.0,789.16,647.2
2018,2,22,9,45,865.5,79.5,3.9,10.75,513.0,826.27,672.4
2018,2,22,10,0,885.0,81.0,3.9,11.1,552.0,853.72,690.17
2018,2,22,10,15,896.0,83.0,4.0,11.25,584.0,878.78,707.17
2018,2,22,10,30,907.0,85.0,4.1,11.4,616.0,900.62,721.83
2018,2,22,10,45,915.0,86.5,4.15,11.6,641.5,915.83,731.33
2018,2,22,11,0,923.0,88.0,4.2,11.8,667.0,927.45,738.4
2018,2,22,11,15,926.5,90.0,4.3,11.8,684.5,931.97,741.63
2018,2,22,11,30,930.0,92.0,4.4,11.8,702.0,932.71,742.33
2018,2,22,11,45,720.5,158.5,4.55,11.8,635.5,826.86,665.31
2018,2,22,12,0,511.0,225.0,4.7,11.8,569.0,702.29,569.43
2018,2,22,12,15,420.0,260.0,4.8,11.65,543.0,651.49,528.97
2018,2,22,12,30,329.0,295.0,4.9,11.5,517.0,591.8,480.98
2018,2,22,12,45,439.0,259.0,5.0,11.4,552.5,640.65,522.16
2018,2,22,13,0,549.0,223.0,5.1,11.3,588.0,673.43,550.2
2018,2,22,13,15,663.5,181.5,5.15,11.15,613.5,699.78,572.97
2018,2,22,13,30,778.0,140.0,5.2,11.0,639.0,712.9,585.18
2018,2,22,13,45,819.0,124.0,5.25,10.85,633.5,690.92,568.45
2018,2,22,14,0,860.0,108.0,5.3,10.7,628.0,665.31,548.35
2018,2,22,14,15,636.0,145.5,5.3,10.55,520.0,531.7,439.47
2018,2,22,14,30,412.0,183.0,5.3,10.4,412.0,410.97,339.62
2018,2,22,14,45,407.5,156.0,5.3,10.25,370.5,359.33,296.73
2018,2,22,15,0,403.0,129.0,5.3,10.1,329.0,307.65,252.64
2018,2,22,15,15,500.5,122.0,5.3,10.1,349.5,315.1,255.11
2018,2,22,15,30,598.0,115.0,5.3,10.1,370.0,312.98,247.46
2018,2,22,15,45,491.0,115.5,5.15,9.7,309.5,244.85,188.97
2018,2,22,16,0,384.0,116.0,5.0,9.3,249.0,189.87,142.92
2018,2,22,16,15,286.0,104.0,4.75,8.95,195.0,138.19,101.18
2018,2,22,16,30,188.0,92.0,4.5,8.6,141.0,97.78,71.1
2018,2,22,16,45,177.5,75.0,4.25,8.2,113.5,68.8,49.33
2018,2,22,17,0,167.0,58.0,4.0,7.8,86.0,46.3,36.0
2018,2,22,17,15,148.0,43.0,3.85,7.55,61.5,34.85,24.82
2018,2,22,17,30,129.0,28.0,3.7,7.3,37.0,22.14,8.07
2018,2,22,17,45,68.5,15.0,3.55,7.05,19.5,14.3,0.0
2018,2,22,18,0,8.0,2.0,3.4,6.8,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,6.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,6,45,43.0,7.0,1.45,2.45,8.5,0.0,0.0
2018,2,23,7,0,86.0,14.0,1.5,3.2,17.0,47.07,0.0
2018,2,23,7,15,247.5,27.0,1.95,4.0,55.5,166.65,114.72
2018,2,23,7,30,409.0,40.0,2.4,4.8,94.0,275.16,225.95
2018,2,23,7,45,541.5,45.0,2.85,5.6,148.0,373.04,314.54
2018,2,23,8,0,674.0,50.0,3.3,6.4,202.0,477.37,406.05
2018,2,23,8,15,725.5,55.0,3.55,6.8,253.5,545.39,465.1
2018,2,23,8,30,777.0,60.0,3.8,7.2,305.0,615.41,523.62
2018,2,23,8,45,813.5,63.0,4.05,7.6,355.0,673.79,569.28
2018,2,23,9,0,850.0,66.0,4.3,8.0,405.0,732.0,614.07
2018,2,23,9,15,873.0,70.0,4.3,8.35,451.0,780.39,648.99
2018,2,23,9,30,896.0,74.0,4.3,8.7,497.0,820.13,676.63
2018,2,23,9,45,910.5,76.5,4.3,9.0,536.0,855.37,700.6
2018,2,23,10,0,925.0,79.0,4.3,9.3,575.0,887.81,722.22
2018,2,23,10,15,934.0,80.5,4.3,9.6,607.0,911.23,737.01
2018,2,23,10,30,943.0,82.0,4.3,9.9,639.0,931.23,749.34
2018,2,23,10,45,950.0,83.5,4.3,10.15,664.5,945.89,757.98
2018,2,23,11,0,957.0,85.0,4.3,10.4,690.0,956.81,764.05
2018,2,23,11,15,962.5,86.0,4.3,10.65,708.5,961.96,766.11
2018,2,23,11,30,968.0,87.0,4.3,10.9,727.0,963.2,765.56
2018,2,23,11,45,970.5,88.0,4.25,11.1,737.5,957.84,760.16
2018,2,23,12,0,973.0,89.0,4.2,11.3,748.0,948.56,752.16
2018,2,23,12,15,971.0,90.0,4.2,11.4,749.0,931.54,739.54
2018,2,23,12,30,969.0,91.0,4.2,11.5,750.0,910.81,724.43
2018,2,23,12,45,963.0,92.0,4.2,11.65,742.0,883.27,704.33
2018,2,23,13,0,957.0,93.0,4.2,11.8,734.0,852.45,681.92
2018,2,23,13,15,951.5,92.5,4.1,11.85,718.5,817.32,656.03
2018,2,23,13,30,946.0,92.0,4.0,11.9,703.0,779.27,628.04
2018,2,23,13,45,938.5,90.5,3.95,11.95,679.5,736.1,596.13
2018,2,23,14,0,931.0,89.0,3.9,12.0,656.0,690.59,560.13
2018,2,23,14,15,919.0,87.5,3.8,11.9,625.0,640.29,519.78
2018,2,23,14,30,907.0,86.0,3.7,11.8,594.0,588.51,477.3
2018,2,23,14,45,891.5,84.0,3.65,11.65,557.0,533.57,431.39
2018,2,23,15,0,876.0,82.0,3.6,11.5,520.0,477.21,383.01
2018,2,23,15,15,854.5,79.5,3.6,11.5,477.5,417.74,330.64
2018,2,23,15,30,833.0,77.0,3.6,11.5,435.0,358.97,277.5
2018,2,23,15,45,802.5,73.0,3.2,10.95,387.5,297.24,221.41
2018,2,23,16,0,772.0,69.0,2.8,10.4,340.0,237.91,167.23
2018,2,23,16,15,728.0,64.0,2.4,9.4,290.0,178.14,115.01
2018,2,23,16,30,684.0,59.0,2.0,8.4,240.0,123.06,71.07
2018,2,23,16,45,615.0,53.0,1.6,7.35,190.0,67.83,36.59
2018,2,23,17,0,546.0,47.0,1.2,6.3,140.0,36.04,27.06
2018,2,23,17,15,425.0,38.0,1.25,5.8,96.0,30.26,21.14
2018,2,23,17,30,304.0,29.0,1.3,5.3,52.0,24.36,10.93
2018,2,23,17,45,162.5,16.5,1.3,4.75,27.5,15.73,0.0
2018,2,23,18,0,21.0,4.0,1.3,4.2,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.05,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,6,45,26.5,8.0,1.4,3.35,9.0,0.0,0.0
2018,2,24,7,0,53.0,16.0,1.4,4.2,18.0,36.18,0.0
2018,2,24,7,15,183.0,31.0,1.7,5.15,53.0,144.74,103.1
2018,2,24,7,30,313.0,46.0,2.0,6.1,88.0,234.8,192.39
2018,2,24,7,45,442.5,53.5,2.25,7.0,140.5,330.37,277.43
2018,2,24,8,0,572.0,61.0,2.5,7.9,193.0,436.76,369.04
2018,2,24,8,15,579.5,71.5,2.55,8.5,231.5,478.96,405.15
2018,2,24,8,30,587.0,82.0,2.6,9.1,270.0,520.01,438.73
2018,2,24,8,45,537.0,103.5,2.7,9.65,295.5,531.07,446.28
2018,2,24,9,0,487.0,125.0,2.8,10.2,321.0,532.41,445.56
2018,2,24,9,15,499.5,138.0,2.9,10.65,358.0,571.64,475.41
2018,2,24,9,30,512.0,151.0,3.0,11.1,395.0,609.65,503.44
2018,2,24,9,45,585.5,146.0,3.05,11.55,446.5,681.22,557.76
2018,2,24,10,0,659.0,141.0,3.1,12.0,498.0,749.29,606.89
2018,2,24,10,15,720.0,131.5,3.25,12.3,542.5,800.8,643.45
2018,2,24,10,30,781.0,122.0,3.4,12.6,587.0,850.58,678.46
2018,2,24,10,45,804.5,121.5,3.5,12.9,617.5,871.32,691.86
2018,2,24,11,0,828.0,121.0,3.6,13.2,648.0,893.75,706.76
2018,2,24,11,15,814.5,128.5,3.7,13.15,658.5,888.72,702.89
2018,2,24,11,30,801.0,136.0,3.8,13.1,669.0,880.15,696.82
2018,2,24,11,45,749.5,156.0,3.85,13.05,660.5,853.5,677.5
2018,2,24,12,0,698.0,176.0,3.9,13.0,652.0,819.33,652.82
2018,2,24,12,15,606.5,208.5,3.95,12.9,623.0,761.52,609.11
2018,2,24,12,30,515.0,241.0,4.0,12.8,594.0,700.92,562.09
2018,2,24,12,45,511.5,240.5,4.0,12.65,588.0,682.09,548.28
2018,2,24,13,0,508.0,240.0,4.0,12.5,582.0,661.42,532.74
2018,2,24,13,15,438.5,251.5,4.05,12.45,542.5,601.61,485.87
2018,2,24,13,30,369.0,263.0,4.1,12.4,503.0,537.21,435.25
2018,2,24,13,45,272.5,261.5,4.1,12.3,435.5,453.07,368.16
2018,2,24,14,0,176.0,260.0,4.1,12.2,368.0,369.83,300.91
2018,2,24,14,15,332.5,225.5,4.1,12.1,417.5,423.77,346.28
2018,2,24,14,30,489.0,191.0,4.1,12.0,467.0,462.44,377.24
2018,2,24,14,45,541.0,164.0,4.1,11.9,451.5,435.23,354.14
2018,2,24,15,0,593.0,137.0,4.1,11.8,436.0,404.39,327.01
2018,2,24,15,15,585.5,126.5,4.1,11.8,401.5,356.78,285.19
2018,2,24,15,30,578.0,116.0,4.1,11.8,367.0,309.06,242.3
2018,2,24,15,45,603.5,100.0,3.95,11.5,337.0,265.62,201.34
2018,2,24,16,0,629.0,84.0,3.8,11.2,307.0,218.67,156.65
2018,2,24,16,15,590.0,76.5,3.45,10.8,262.0,165.34,109.98
2018,2,24,16,30,551.0,69.0,3.1,10.4,217.0,116.25,70.5
2018,2,24,16,45,469.5,62.0,2.8,10.0,170.0,70.23,41.92
2018,2,24,17,0,388.0,55.0,2.5,9.6,123.0,43.0,32.91
2018,2,24,17,15,291.5,44.0,2.25,8.95,85.5,34.09,24.26
2018,2,24,17,30,195.0,33.0,2.0,8.3,48.0,26.19,13.07
2018,2,24,17,45,102.0,17.5,1.8,7.7,25.0,16.68,0.0
2018,2,24,18,0,9.0,2.0,1.6,7.1,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.6,7.0,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,6,45,57.5,9.0,1.05,3.35,11.5,8.58,0.0
2018,2,25,7,0,115.0,18.0,1.0,4.1,23.0,62.88,0.0
2018,2,25,7,15,246.5,31.5,1.1,4.85,60.5,173.74,128.31
2018,2,25,7,30,378.0,45.0,1.2,5.6,98.0,267.23,219.25
2018,2,25,7,45,499.0,52.0,1.25,6.4,151.5,361.11,301.85
2018,2,25,8,0,620.0,59.0,1.3,7.2,205.0,464.67,389.22
2018,2,25,8,15,673.5,64.5,1.45,8.05,255.5,532.26,444.97
2018,2,25,8,30,727.0,70.0,1.6,8.9,306.0,602.27,500.52
2018,2,25,8,45,763.5,73.5,1.75,9.75,354.5,655.55,540.03
2018,2,25,9,0,800.0,77.0,1.9,10.6,403.0,713.06,581.18
2018,2,25,9,15,826.0,79.5,2.0,11.35,448.0,760.62,613.66
2018,2,25,9,30,852.0,82.0,2.1,12.1,493.0,806.61,644.37
2018,2,25,9,45,870.5,83.5,2.2,12.8,532.0,843.2,667.9
2018,2,25,10,0,889.0,85.0,2.3,13.5,571.0,877.21,689.39
2018,2,25,10,15,902.0,86.5,2.3,13.9,604.0,896.2,699.99
2018,2,25,10,30,915.0,88.0,2.3,14.3,637.0,919.28,713.61
2018,2,25,10,45,924.5,89.0,2.25,14.65,663.0,935.26,721.87
2018,2,25,11,0,934.0,90.0,2.2,15.0,689.0,947.64,727.76
2018,2,25,11,15,940.0,90.5,2.15,15.25,707.0,952.55,728.96
2018,2,25,11,30,946.0,91.0,2.1,15.5,725.0,953.65,727.77
2018,2,25,11,45,949.5,91.5,2.05,15.75,735.5,948.65,722.65
2018,2,25,12,0,953.0,92.0,2.0,16.0,746.0,939.79,715.15
2018,2,25,12,15,944.5,95.0,2.05,16.15,744.5,919.6,701.54
2018,2,25,12,30,936.0,98.0,2.1,16.3,743.0,895.97,685.73
2018,2,25,12,45,938.0,96.5,2.15,16.4,738.0,872.74,670.36
2018,2,25,13,0,940.0,95.0,2.2,16.5,733.0,845.98,652.51
2018,2,25,13,15,936.5,94.0,2.3,16.5,718.5,812.16,630.3
2018,2,25,13,30,933.0,93.0,2.4,16.5,704.0,775.37,605.76
2018,2,25,13,45,926.5,92.0,2.5,16.45,681.5,733.72,577.48
2018,2,25,14,0,920.0,91.0,2.6,16.4,659.0,689.67,544.87
2018,2,25,14,15,910.0,88.5,2.65,16.15,628.5,639.82,507.14
2018,2,25,14,30,900.0,86.0,2.7,15.9,598.0,588.36,467.02
2018,2,25,14,45,886.0,83.5,2.8,15.7,561.5,533.76,423.2
2018,2,25,15,0,872.0,81.0,2.9,15.5,525.0,477.68,376.66
2018,2,25,15,15,851.0,78.5,2.9,15.5,482.5,418.43,325.64
2018,2,25,15,30,830.0,76.0,2.9,15.5,440.0,359.83,273.77
2018,2,25,15,45,800.5,72.5,2.9,14.6,393.0,298.83,219.9
2018,2,25,16,0,771.0,69.0,2.9,13.7,346.0,240.1,167.36
2018,2,25,16,15,703.5,64.5,2.6,12.65,289.5,176.67,113.63
2018,2,25,16,30,636.0,60.0,2.3,11.6,233.0,118.03,67.85
2018,2,25,16,45,502.0,48.5,1.95,10.55,168.0,60.37,32.16
2018,2,25,17,0,368.0,37.0,1.6,9.5,103.0,26.73,18.41
2018,2,25,17,15,243.5,26.5,1.6,8.85,64.5,19.4,11.47
2018,2,25,17,30,119.0,16.0,1.6,8.2,26.0,12.29,3.56
2018,2,25,17,45,64.5,9.0,1.55,7.6,14.0,8.58,0.0
2018,2,25,18,0,10.0,2.0,1.5,7.0,2.0,0.0,0.0
2018,2,25,18,15,5.0,1.0,1.5,6.8,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.7,9.05,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,2.7,9.1,3.0,2.77,0.0
2018,2,26,7,15,0.0,5.0,2.8,9.2,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,2.9,9.3,7.0,6.48,0.0
2018,2,26,7,45,0.0,8.5,3.0,9.35,8.5,7.87,1.16
2018,2,26,8,0,0.0,10.0,3.1,9.4,10.0,9.26,2.43
2018,2,26,8,15,0.0,12.0,3.2,9.5,12.0,11.12,4.07
2018,2,26,8,30,0.0,14.0,3.3,9.6,14.0,12.97,5.7
2018,2,26,8,45,0.0,17.5,3.4,9.65,17.5,16.23,8.52
2018,2,26,9,0,0.0,21.0,3.5,9.7,21.0,19.48,11.32
2018,2,26,9,15,0.5,40.0,3.55,9.85,40.0,37.55,26.93
2018,2,26,9,30,1.0,59.0,3.6,10.0,59.0,55.69,42.43
2018,2,26,9,45,3.0,97.5,3.65,10.1,99.0,93.91,74.92
2018,2,26,10,0,5.0,136.0,3.7,10.2,139.0,134.18,108.67
2018,2,26,10,15,31.5,167.5,3.75,10.45,186.5,198.26,162.7
2018,2,26,10,30,58.0,199.0,3.8,10.7,234.0,255.81,210.36
2018,2,26,10,45,234.0,226.0,3.85,10.9,376.0,468.99,386.33
2018,2,26,11,0,410.0,253.0,3.9,11.1,518.0,669.89,543.55
2018,2,26,11,15,484.5,235.5,3.85,11.2,557.0,715.25,577.65
2018,2,26,11,30,559.0,218.0,3.8,11.3,596.0,758.11,610.35
2018,2,26,11,45,607.0,206.5,3.8,11.4,622.0,785.5,630.69
2018,2,26,12,0,655.0,195.0,3.8,11.5,648.0,805.55,645.7
2018,2,26,12,15,776.5,154.0,3.8,11.55,692.0,852.64,680.08
2018,2,26,12,30,898.0,113.0,3.8,11.6,736.0,888.72,705.86
2018,2,26,12,45,905.0,109.0,3.8,11.65,732.0,861.62,685.94
2018,2,26,13,0,912.0,105.0,3.8,11.7,728.0,836.87,668.25
2018,2,26,13,15,909.0,103.5,3.75,11.6,713.5,803.59,644.38
2018,2,26,13,30,906.0,102.0,3.7,11.5,699.0,767.4,618.33
2018,2,26,13,45,901.0,99.5,3.65,11.4,677.0,726.06,588.01
2018,2,26,14,0,896.0,97.0,3.6,11.3,655.0,682.32,553.81
2018,2,26,14,15,884.5,96.0,3.5,11.2,625.0,635.53,516.21
2018,2,26,14,30,873.0,95.0,3.4,11.1,595.0,585.16,474.98
2018,2,26,14,45,842.5,96.0,3.35,11.0,554.5,526.02,425.95
2018,2,26,15,0,812.0,97.0,3.3,10.9,514.0,467.88,376.48
2018,2,26,15,15,790.0,93.0,3.3,10.9,471.5,409.68,325.63
2018,2,26,15,30,768.0,89.0,3.3,10.9,429.0,352.41,274.24
2018,2,26,15,45,745.5,84.0,2.95,10.5,385.0,293.28,220.46
2018,2,26,16,0,723.0,79.0,2.6,10.1,341.0,237.41,169.16
2018,2,26,16,15,666.5,75.5,2.3,9.45,290.5,179.01,118.58
2018,2,26,16,30,610.0,72.0,2.0,8.8,240.0,126.83,77.13
2018,2,26,16,45,420.5,69.0,1.65,8.2,174.0,74.29,46.57
2018,2,26,17,0,231.0,66.0,1.3,7.6,108.0,52.31,41.65
2018,2,26,17,15,132.0,47.5,1.35,7.35,70.0,38.29,28.34
2018,2,26,17,30,33.0,29.0,1.4,7.1,32.0,24.93,13.76
2018,2,26,17,45,22.0,16.0,1.45,6.85,17.5,15.25,0.0
2018,2,26,18,0,11.0,3.0,1.5,6.6,3.0,0.0,0.0
2018,2,26,18,15,5.5,1.5,1.45,6.35,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,5.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,2.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,1.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,2.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,2,27,6,45,36.5,9.0,2.75,3.5,11.0,21.45,0.0
2018,2,27,7,0,73.0,18.0,3.0,4.1,22.0,57.67,0.0
2018,2,27,7,15,295.5,29.5,3.25,4.7,70.5,195.49,151.6
2018,2,27,7,30,518.0,41.0,3.5,5.3,119.0,336.35,280.1
2018,2,27,7,45,607.5,46.0,3.7,5.9,170.5,412.41,350.09
2018,2,27,8,0,697.0,51.0,3.9,6.5,222.0,500.72,427.64
2018,2,27,8,15,743.5,55.5,3.9,7.1,273.0,566.47,483.43
2018,2,27,8,30,790.0,60.0,3.9,7.7,324.0,633.8,537.42
2018,2,27,8,45,823.0,64.0,3.9,8.25,374.5,691.8,581.0
2018,2,27,9,0,856.0,68.0,3.9,8.8,425.0,749.4,622.93
2018,2,27,9,15,878.5,70.5,3.8,9.3,470.5,789.3,649.93
2018,2,27,9,30,901.0,73.0,3.7,9.8,516.0,833.71,679.77
2018,2,27,9,45,915.5,76.0,3.6,10.25,556.0,869.86,702.92
2018,2,27,10,0,930.0,79.0,3.5,10.7,596.0,903.15,723.63
2018,2,27,10,15,940.0,81.0,3.45,11.05,629.0,928.16,738.71
2018,2,27,10,30,950.0,83.0,3.4,11.4,662.0,949.73,751.31
2018,2,27,10,45,956.5,85.0,3.4,11.75,688.0,964.54,759.5
2018,2,27,11,0,963.0,87.0,3.4,12.1,714.0,975.55,765.16
2018,2,27,11,15,968.0,88.0,3.4,12.35,732.5,980.13,766.75
2018,2,27,11,30,973.0,89.0,3.4,12.6,751.0,980.76,765.78
2018,2,27,11,45,975.5,89.5,3.4,12.85,761.0,974.6,760.26
2018,2,27,12,0,978.0,90.0,3.4,13.1,771.0,964.49,752.21
2018,2,27,12,15,977.0,90.5,3.4,13.25,772.0,947.43,739.73
2018,2,27,12,30,976.0,91.0,3.4,13.4,773.0,926.61,724.79
2018,2,27,12,45,972.5,92.0,3.4,13.55,766.0,900.63,706.3
2018,2,27,13,0,969.0,93.0,3.4,13.7,759.0,871.21,685.43
2018,2,27,13,15,963.0,93.0,3.3,13.7,743.5,835.55,659.86
2018,2,27,13,30,957.0,93.0,3.2,13.7,728.0,796.95,632.16
2018,2,27,13,45,948.5,92.5,3.15,13.75,704.5,753.38,600.86
2018,2,27,14,0,940.0,92.0,3.1,13.8,681.0,707.49,565.63
2018,2,27,14,15,929.5,90.0,3.0,13.75,650.0,656.79,525.75
2018,2,27,14,30,919.0,88.0,2.9,13.7,619.0,604.46,483.67
2018,2,27,14,45,904.5,86.0,2.8,13.6,581.5,548.73,437.91
2018,2,27,15,0,890.0,84.0,2.7,13.5,544.0,491.98,390.02
2018,2,27,15,15,869.5,81.0,2.7,13.5,500.5,431.23,337.71
2018,2,27,15,30,849.0,78.0,2.7,13.5,457.0,371.07,284.39
2018,2,27,15,45,818.5,74.5,2.3,12.95,408.5,308.46,228.26
2018,2,27,16,0,788.0,71.0,1.9,12.4,360.0,248.22,173.86
2018,2,27,16,15,744.5,66.0,1.7,11.35,308.5,187.08,120.93
2018,2,27,16,30,701.0,61.0,1.5,10.3,257.0,130.57,75.73
2018,2,27,16,45,635.5,55.0,1.25,9.25,206.0,73.82,39.35
2018,2,27,17,0,570.0,49.0,1.0,8.2,155.0,37.08,27.92
2018,2,27,17,15,454.5,40.5,1.05,7.65,108.5,31.83,22.68
2018,2,27,17,30,339.0,32.0,1.1,7.1,62.0,26.49,15.54
2018,2,27,17,45,188.5,19.0,1.15,6.6,33.5,18.11,0.0
2018,2,27,18,0,38.0,6.0,1.2,6.1,5.0,0.0,0.0
2018,2,27,18,15,19.0,3.0,1.2,5.95,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,28,6,45,29.0,9.5,1.75,5.05,11.0,19.35,0.0
2018,2,28,7,0,58.0,19.0,1.9,5.9,22.0,53.53,0.56
2018,2,28,7,15,73.0,35.5,2.05,6.6,44.0,81.79,61.26
2018,2,28,7,30,88.0,52.0,2.2,7.3,66.0,111.09,89.86
2018,2,28,7,45,97.5,73.0,2.4,8.0,93.5,144.91,120.45
2018,2,28,8,0,107.0,94.0,2.6,8.7,121.0,178.78,150.32
2018,2,28,8,15,138.0,115.0,2.65,9.25,157.0,226.82,191.82
2018,2,28,8,30,169.0,136.0,2.7,9.8,193.0,276.86,234.0
2018,2,28,8,45,164.5,156.5,2.75,10.3,219.0,302.17,254.05
2018,2,28,9,0,160.0,177.0,2.8,10.8,245.0,326.51,272.84
2018,2,28,9,15,137.5,196.0,2.8,11.3,258.5,333.74,276.81
2018,2,28,9,30,115.0,215.0,2.8,11.8,272.0,339.08,279.14
2018,2,28,9,45,89.0,225.5,2.85,12.25,271.5,316.2,258.95
2018,2,28,10,0,63.0,236.0,2.9,12.7,271.0,304.97,248.11
2018,2,28,10,15,54.5,243.0,2.9,12.95,274.5,303.99,246.31
2018,2,28,10,30,46.0,250.0,2.9,13.2,278.0,302.75,244.3
2018,2,28,10,45,62.5,271.5,2.9,13.45,311.5,340.37,273.99
2018,2,28,11,0,79.0,293.0,2.9,13.7,345.0,377.78,303.0
2018,2,28,11,15,124.5,305.5,2.95,13.75,389.5,443.98,355.24
2018,2,28,11,30,170.0,318.0,3.0,13.8,434.0,495.74,395.63
2018,2,28,11,45,174.5,327.0,3.0,13.85,447.5,505.57,402.47
2018,2,28,12,0,179.0,336.0,3.0,13.9,461.0,514.44,408.82
2018,2,28,12,15,174.0,336.5,3.0,13.75,458.5,504.79,401.32
2018,2,28,12,30,169.0,337.0,3.0,13.6,456.0,494.62,393.57
2018,2,28,12,45,140.0,330.0,3.0,13.5,428.0,456.36,363.66
2018,2,28,13,0,111.0,323.0,3.0,13.4,400.0,410.27,327.72
2018,2,28,13,15,89.0,303.0,3.0,13.25,364.0,367.29,294.19
2018,2,28,13,30,67.0,283.0,3.0,13.1,328.0,325.97,261.62
2018,2,28,13,45,48.5,252.5,3.0,13.0,284.5,278.44,223.91
2018,2,28,14,0,30.0,222.0,3.0,12.9,241.0,232.99,187.45
2018,2,28,14,15,76.5,235.0,2.9,12.65,280.5,271.14,219.44
2018,2,28,14,30,123.0,248.0,2.8,12.4,320.0,308.2,249.68
2018,2,28,14,45,117.0,229.5,2.75,12.2,294.5,278.89,226.01
2018,2,28,15,0,111.0,211.0,2.7,12.0,269.0,250.26,202.83
2018,2,28,15,15,74.0,192.5,2.7,12.0,230.0,208.38,168.63
2018,2,28,15,30,37.0,174.0,2.7,12.0,191.0,172.86,139.8
2018,2,28,15,45,28.5,147.0,2.45,11.65,159.0,142.58,114.96
2018,2,28,16,0,20.0,120.0,2.2,11.3,127.0,114.39,91.68
2018,2,28,16,15,24.5,103.5,1.95,11.0,111.0,97.64,77.38
2018,2,28,16,30,29.0,87.0,1.7,10.7,95.0,81.15,63.17
2018,2,28,16,45,24.5,77.5,1.5,10.4,83.5,69.29,53.44
2018,2,28,17,0,20.0,68.0,1.3,10.1,72.0,58.09,46.49
2018,2,28,17,15,10.0,48.0,1.25,9.9,50.0,42.76,32.12
2018,2,28,17,30,0.0,28.0,1.2,9.7,28.0,25.54,15.01
2018,2,28,17,45,4.0,15.0,1.2,9.5,15.0,14.3,0.0
2018,2,28,18,0,8.0,2.0,1.2,9.3,2.0,1.91,0.0
2018,2,28,18,15,4.0,1.0,1.25,9.25,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,4.85,11.35,3.0,2.86,0.0
2018,3,1,7,0,0.0,6.0,4.9,11.4,6.0,5.55,0.0
2018,3,1,7,15,0.0,11.5,4.95,11.5,11.5,10.65,3.01
2018,3,1,7,30,0.0,17.0,5.0,11.6,17.0,15.75,7.71
2018,3,1,7,45,0.0,21.5,5.05,11.75,21.5,19.93,11.48
2018,3,1,8,0,0.0,26.0,5.1,11.9,26.0,24.11,15.19
2018,3,1,8,15,0.0,24.5,5.1,12.0,24.5,22.72,14.02
2018,3,1,8,30,0.0,23.0,5.1,12.1,23.0,21.33,12.81
2018,3,1,8,45,0.0,27.5,5.1,12.25,27.5,25.52,16.38
2018,3,1,9,0,0.0,32.0,5.1,12.4,32.0,29.71,19.91
2018,3,1,9,15,0.0,37.0,5.0,12.55,37.0,34.37,23.82
2018,3,1,9,30,0.0,42.0,4.9,12.7,42.0,39.04,27.7
2018,3,1,9,45,0.0,62.5,4.85,12.8,62.5,58.16,43.82
2018,3,1,10,0,0.0,83.0,4.8,12.9,83.0,77.32,59.82
2018,3,1,10,15,7.5,117.0,4.75,13.05,121.5,116.89,93.04
2018,3,1,10,30,15.0,151.0,4.7,13.2,160.0,157.43,126.63
2018,3,1,10,45,22.0,162.5,4.7,13.4,176.5,183.01,147.57
2018,3,1,11,0,29.0,174.0,4.7,13.6,193.0,200.96,162.16
2018,3,1,11,15,38.0,226.0,4.6,13.6,251.5,263.99,213.1
2018,3,1,11,30,47.0,278.0,4.5,13.6,310.0,327.32,263.39
2018,3,1,11,45,27.5,226.5,4.4,13.6,245.5,252.32,202.56
2018,3,1,12,0,8.0,175.0,4.3,13.6,181.0,173.25,137.96
2018,3,1,12,15,9.5,157.0,4.3,13.65,164.0,156.58,124.5
2018,3,1,12,30,11.0,139.0,4.3,13.7,147.0,140.07,111.08
2018,3,1,12,45,15.5,172.0,4.3,13.8,183.0,175.32,139.98
2018,3,1,13,0,20.0,205.0,4.3,13.9,219.0,210.36,168.44
2018,3,1,13,15,65.5,237.5,4.35,13.9,282.0,282.42,227.82
2018,3,1,13,30,111.0,270.0,4.4,13.9,345.0,351.99,284.12
2018,3,1,13,45,117.0,274.5,4.45,13.9,351.0,353.99,285.67
2018,3,1,14,0,123.0,279.0,4.5,13.9,357.0,354.91,286.52
2018,3,1,14,15,124.5,263.5,4.4,13.65,339.5,332.51,268.94
2018,3,1,14,30,126.0,248.0,4.3,13.4,322.0,309.92,251.06
2018,3,1,14,45,97.0,225.0,4.2,13.15,280.0,261.57,211.94
2018,3,1,15,0,68.0,202.0,4.1,12.9,238.0,220.1,178.23
2018,3,1,15,15,78.0,179.5,4.1,12.9,217.5,198.23,160.19
2018,3,1,15,30,88.0,157.0,4.1,12.9,197.0,176.26,141.6
2018,3,1,15,45,229.5,141.5,4.05,12.5,231.0,196.44,154.37
2018,3,1,16,0,371.0,126.0,4.0,12.1,265.0,199.21,149.95
2018,3,1,16,15,418.5,104.0,3.9,11.8,240.5,162.81,115.19
2018,3,1,16,30,466.0,82.0,3.8,11.5,216.0,120.86,77.56
2018,3,1,16,45,422.0,72.0,3.7,11.15,175.5,78.43,48.92
2018,3,1,17,0,378.0,62.0,3.6,10.8,135.0,46.67,36.21
2018,3,1,17,15,273.5,49.0,3.65,10.6,93.5,37.62,27.55
2018,3,1,17,30,169.0,36.0,3.7,10.4,52.0,28.22,17.46
2018,3,1,17,45,91.5,20.5,3.75,10.15,28.5,16.35,0.0
2018,3,1,18,0,14.0,5.0,3.8,9.9,5.0,4.77,0.0
2018,3,1,18,15,7.0,2.5,3.95,9.8,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,9.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,9.3,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.1,5.5,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.1,1.0,0.0,0.0
2018,3,2,6,45,1.0,9.0,1.25,6.7,9.0,8.94,0.0
2018,3,2,7,0,1.0,17.0,1.3,7.3,17.0,16.19,1.95
2018,3,2,7,15,0.5,33.5,1.6,7.75,33.5,33.31,22.07
2018,3,2,7,30,0.0,50.0,1.9,8.2,50.0,49.94,37.24
2018,3,2,7,45,16.0,72.0,2.15,8.65,76.0,82.32,65.87
2018,3,2,8,0,32.0,94.0,2.4,9.1,102.0,122.96,101.4
2018,3,2,8,15,26.0,95.5,2.6,9.4,103.0,117.94,97.11
2018,3,2,8,30,20.0,97.0,2.8,9.7,104.0,113.99,93.49
2018,3,2,8,45,65.0,117.0,3.05,10.0,144.5,169.2,141.59
2018,3,2,9,0,110.0,137.0,3.3,10.3,185.0,238.6,200.58
2018,3,2,9,15,349.5,143.0,3.45,10.5,316.0,465.96,391.55
2018,3,2,9,30,589.0,149.0,3.6,10.7,447.0,684.49,565.11
2018,3,2,9,45,568.5,165.0,3.75,10.9,470.5,693.35,568.98
2018,3,2,10,0,548.0,181.0,3.9,11.1,494.0,704.03,575.41
2018,3,2,10,15,604.5,176.0,4.0,11.25,539.0,760.95,618.44
2018,3,2,10,30,661.0,171.0,4.1,11.4,584.0,812.39,655.67
2018,3,2,10,45,560.0,197.5,4.15,11.5,557.0,748.37,605.39
2018,3,2,11,0,459.0,224.0,4.2,11.6,530.0,686.48,555.85
2018,3,2,11,15,276.5,268.0,4.25,11.65,453.5,553.3,448.85
2018,3,2,11,30,94.0,312.0,4.3,11.7,377.0,407.4,329.12
2018,3,2,11,45,108.0,315.0,4.35,11.75,391.0,420.29,340.02
2018,3,2,12,0,122.0,318.0,4.4,11.8,405.0,444.41,359.06
2018,3,2,12,15,96.5,298.5,4.45,11.85,367.5,385.32,311.81
2018,3,2,12,30,71.0,279.0,4.5,11.9,330.0,339.35,274.68
2018,3,2,12,45,49.0,263.5,4.55,11.9,298.5,301.84,244.15
2018,3,2,13,0,27.0,248.0,4.6,11.9,267.0,265.66,214.48
2018,3,2,13,15,14.0,183.5,4.6,11.8,193.5,183.92,147.96
2018,3,2,13,30,1.0,119.0,4.6,11.7,120.0,112.05,88.5
2018,3,2,13,45,0.5,104.0,4.6,11.6,104.5,97.43,76.5
2018,3,2,14,0,0.0,89.0,4.6,11.5,89.0,82.97,64.52
2018,3,2,14,15,12.0,148.0,4.55,11.3,155.0,145.71,117.4
2018,3,2,14,30,24.0,207.0,4.5,11.1,221.0,207.13,168.56
2018,3,2,14,45,39.0,189.0,4.4,10.9,210.5,198.04,161.41
2018,3,2,15,0,54.0,171.0,4.3,10.7,200.0,184.95,150.8
2018,3,2,15,15,35.5,132.0,4.3,10.7,150.5,137.55,111.25
2018,3,2,15,30,17.0,93.0,4.3,10.7,101.0,92.7,73.61
2018,3,2,15,45,83.5,108.0,4.0,10.3,140.5,124.35,98.95
2018,3,2,16,0,150.0,123.0,3.7,9.9,180.0,146.49,114.84
2018,3,2,16,15,207.0,107.0,3.55,9.7,174.0,130.13,97.6
2018,3,2,16,30,264.0,91.0,3.4,9.5,168.0,107.89,75.99
2018,3,2,16,45,194.5,80.5,3.25,9.3,131.5,76.35,54.42
2018,3,2,17,0,125.0,70.0,3.1,9.1,95.0,57.71,46.41
2018,3,2,17,15,88.0,51.5,3.05,8.95,66.5,43.18,32.73
2018,3,2,17,30,51.0,33.0,3.0,8.8,38.0,28.29,17.95
2018,3,2,17,45,29.0,19.0,3.0,8.7,21.5,16.51,0.0
2018,3,2,18,0,7.0,5.0,3.0,8.6,5.0,4.77,0.0
2018,3,2,18,15,3.5,2.5,2.95,8.5,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,0.95,6.0,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,6.5,2.0,0.0,0.0
2018,3,3,6,45,89.5,17.0,1.0,6.95,23.0,48.68,0.0
2018,3,3,7,0,174.0,32.0,1.0,7.4,44.0,131.03,68.06
2018,3,3,7,15,280.5,44.0,1.2,7.75,82.5,208.2,165.44
2018,3,3,7,30,387.0,56.0,1.4,8.1,121.0,290.28,239.87
2018,3,3,7,45,286.0,68.5,1.6,8.5,125.5,265.58,223.06
2018,3,3,8,0,185.0,81.0,1.8,8.9,130.0,218.53,184.79
2018,3,3,8,15,301.0,93.0,1.9,9.05,191.5,328.77,279.37
2018,3,3,8,30,417.0,105.0,2.0,9.2,253.0,435.66,368.07
2018,3,3,8,45,538.0,107.5,2.15,9.4,325.5,548.02,458.59
2018,3,3,9,0,659.0,110.0,2.3,9.6,398.0,662.67,547.49
2018,3,3,9,15,711.5,109.5,2.4,9.75,449.0,724.05,591.97
2018,3,3,9,30,764.0,109.0,2.5,9.9,500.0,785.58,636.14
2018,3,3,9,45,546.5,123.5,2.6,10.0,414.0,634.46,520.58
2018,3,3,10,0,329.0,138.0,2.7,10.1,328.0,463.47,384.55
2018,3,3,10,15,444.0,163.5,2.75,10.2,434.5,599.75,492.75
2018,3,3,10,30,559.0,189.0,2.8,10.3,541.0,736.6,595.66
2018,3,3,10,45,635.5,176.5,2.85,10.4,591.5,800.86,642.04
2018,3,3,11,0,712.0,164.0,2.9,10.5,642.0,857.57,682.03
2018,3,3,11,15,484.0,215.0,2.95,10.45,543.5,697.96,561.16
2018,3,3,11,30,256.0,266.0,3.0,10.4,445.0,529.14,427.99
2018,3,3,11,45,175.5,229.0,3.1,10.4,352.5,411.12,335.35
2018,3,3,12,0,95.0,192.0,3.2,10.4,260.0,284.55,232.78
2018,3,3,12,15,227.0,240.5,3.25,10.35,403.5,458.81,375.15
2018,3,3,12,30,359.0,289.0,3.3,10.3,547.0,615.86,497.62
2018,3,3,12,45,210.0,253.5,3.35,10.25,404.0,443.35,360.75
2018,3,3,13,0,61.0,218.0,3.4,10.2,261.0,262.24,213.31
2018,3,3,13,15,30.5,154.0,3.4,10.1,175.5,172.23,139.6
2018,3,3,13,30,0.0,90.0,3.4,10.0,90.0,83.94,65.42
2018,3,3,13,45,2.0,118.5,3.4,9.85,120.0,112.16,89.36
2018,3,3,14,0,4.0,147.0,3.4,9.7,150.0,140.24,113.0
2018,3,3,14,15,61.5,183.5,3.35,9.55,220.5,212.34,174.09
2018,3,3,14,30,119.0,220.0,3.3,9.4,291.0,279.33,229.55
2018,3,3,14,45,148.5,217.5,3.3,9.2,300.5,283.96,233.28
2018,3,3,15,0,178.0,215.0,3.3,9.0,310.0,285.1,233.86
2018,3,3,15,15,196.0,197.5,3.3,9.0,294.5,264.26,215.81
2018,3,3,15,30,214.0,180.0,3.3,9.0,279.0,241.9,195.91
2018,3,3,15,45,281.5,147.0,3.05,8.55,263.0,217.17,172.26
2018,3,3,16,0,349.0,114.0,2.8,8.1,247.0,184.31,140.2
2018,3,3,16,15,410.0,99.5,2.55,7.9,235.0,158.43,113.41
2018,3,3,16,30,471.0,85.0,2.3,7.7,223.0,125.08,81.9
2018,3,3,16,45,415.5,73.5,2.0,7.45,178.5,80.32,51.05
2018,3,3,17,0,360.0,62.0,1.7,7.2,134.0,46.42,36.61
2018,3,3,17,15,331.0,49.5,1.6,6.95,101.0,37.91,28.4
2018,3,3,17,30,302.0,37.0,1.5,6.7,68.0,30.56,20.35
2018,3,3,17,45,178.5,23.5,1.35,6.45,39.0,18.79,0.0
2018,3,3,18,0,55.0,10.0,1.2,6.2,10.0,9.53,0.0
2018,3,3,18,15,27.5,5.0,1.2,6.05,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
