Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,15,686.0,102.5,2.55,19.15,407.0,228.11,154.66
2018,4,3,16,30,650.0,97.0,2.5,18.4,355.0,173.23,109.55
2018,4,3,16,45,601.5,90.5,2.45,17.65,302.5,120.65,71.68
2018,4,3,17,0,553.0,84.0,2.4,16.9,250.0,74.13,48.16
2018,4,3,17,15,483.5,75.0,2.2,15.85,199.5,56.0,44.09
2018,4,3,17,30,414.0,66.0,2.0,14.8,149.0,49.62,38.31
2018,4,3,17,45,312.5,53.0,1.8,13.8,105.0,40.72,30.0
2018,4,3,18,0,211.0,40.0,1.6,12.8,61.0,31.46,20.3
2018,4,3,18,15,116.5,23.5,1.55,12.3,34.0,18.83,0.0
2018,4,3,18,30,22.0,7.0,1.5,11.8,7.0,6.67,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.3,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,5,45,5.0,5.5,1.5,9.6,5.5,0.0,0.0
2018,4,4,6,0,10.0,11.0,1.6,10.0,11.0,13.4,0.0
2018,4,4,6,15,43.0,28.5,1.8,10.5,33.5,52.29,29.79
2018,4,4,6,30,76.0,46.0,2.0,11.0,56.0,88.21,67.21
2018,4,4,6,45,110.5,66.0,2.2,11.5,88.0,130.37,104.87
2018,4,4,7,0,145.0,86.0,2.4,12.0,120.0,175.77,144.89
2018,4,4,7,15,196.0,103.5,2.4,12.55,161.5,239.59,199.54
2018,4,4,7,30,247.0,121.0,2.4,13.1,203.0,300.07,250.22
2018,4,4,7,45,347.0,129.5,2.35,13.6,265.5,398.28,330.54
2018,4,4,8,0,447.0,138.0,2.3,14.1,328.0,494.45,406.57
2018,4,4,8,15,464.5,147.5,2.25,14.6,366.0,536.92,437.66
2018,4,4,8,30,482.0,157.0,2.2,15.1,404.0,579.29,468.09
2018,4,4,8,45,474.0,182.5,2.2,15.65,444.5,618.54,494.59
2018,4,4,9,0,466.0,208.0,2.2,16.2,485.0,655.12,518.5
2018,4,4,9,15,385.0,247.5,2.2,16.6,487.0,626.29,493.05
2018,4,4,9,30,304.0,287.0,2.2,17.0,489.0,605.23,473.41
2018,4,4,9,45,407.0,269.0,2.2,17.4,555.5,699.44,542.79
2018,4,4,10,0,510.0,251.0,2.2,17.8,622.0,783.72,602.52
2018,4,4,10,15,703.0,186.0,2.2,18.05,719.5,910.03,690.41
2018,4,4,10,30,896.0,121.0,2.2,18.3,817.0,1017.38,759.21
2018,4,4,10,45,797.0,170.0,2.2,18.6,802.0,985.73,735.36
2018,4,4,11,0,698.0,219.0,2.2,18.9,787.0,946.65,708.18
2018,4,4,11,15,644.5,248.0,2.15,19.05,780.0,919.97,688.73
2018,4,4,11,30,591.0,277.0,2.1,19.2,773.0,887.54,664.29
2018,4,4,11,45,691.5,231.5,2.1,19.4,816.5,931.21,695.26
2018,4,4,12,0,792.0,186.0,2.1,19.6,860.0,960.44,713.49
2018,4,4,12,15,853.5,155.5,2.1,19.65,881.0,969.37,718.9
2018,4,4,12,30,915.0,125.0,2.1,19.7,902.0,965.85,716.45
2018,4,4,12,45,907.5,126.5,2.1,19.8,890.0,935.34,696.26
2018,4,4,13,0,900.0,128.0,2.1,19.9,878.0,901.93,674.37
2018,4,4,13,15,762.5,187.0,2.25,19.9,813.5,823.33,623.15
2018,4,4,13,30,625.0,246.0,2.4,19.9,749.0,741.39,565.01
2018,4,4,13,45,418.5,294.5,2.5,19.85,627.0,603.66,463.93
2018,4,4,14,0,212.0,343.0,2.6,19.8,505.0,475.31,366.78
2018,4,4,14,15,228.5,333.0,2.65,19.6,501.0,463.47,359.26
2018,4,4,14,30,245.0,323.0,2.7,19.4,497.0,451.22,350.52
2018,4,4,14,45,223.5,305.0,2.7,19.2,457.5,405.25,315.68
2018,4,4,15,0,202.0,287.0,2.7,19.0,418.0,362.98,283.3
2018,4,4,15,15,191.0,268.0,2.7,19.0,385.0,326.71,254.92
2018,4,4,15,30,180.0,249.0,2.7,19.0,352.0,291.6,227.04
2018,4,4,15,45,132.0,225.5,2.6,18.25,297.5,241.82,188.47
2018,4,4,16,0,84.0,202.0,2.5,17.5,243.0,200.2,156.53
2018,4,4,16,15,110.0,181.5,2.35,16.95,229.0,178.03,137.71
2018,4,4,16,30,136.0,161.0,2.2,16.4,215.0,155.13,118.01
2018,4,4,16,45,124.0,140.0,2.1,15.85,184.0,125.57,95.17
2018,4,4,17,0,112.0,119.0,2.0,15.3,153.0,97.76,75.36
2018,4,4,17,15,77.0,96.0,1.8,14.6,117.5,77.02,62.87
2018,4,4,17,30,42.0,73.0,1.6,13.9,82.0,62.25,49.61
2018,4,4,17,45,27.5,53.5,1.4,13.2,58.5,46.31,35.0
2018,4,4,18,0,13.0,34.0,1.2,12.5,35.0,30.11,19.45
2018,4,4,18,15,11.0,20.0,1.2,12.3,20.5,17.86,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.1,6.0,5.72,0.0
2018,4,4,18,45,4.5,3.0,1.2,11.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,5,45,3.0,2.0,1.25,9.75,2.0,0.0,0.0
2018,4,5,6,0,6.0,4.0,1.3,10.3,4.0,5.58,0.0
2018,4,5,6,15,3.0,5.0,1.45,10.8,5.0,5.74,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.3,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,1.75,11.85,7.5,6.94,0.3
2018,4,5,7,0,0.0,9.0,1.9,12.4,9.0,8.33,1.54
2018,4,5,7,15,5.5,39.0,1.85,12.55,41.0,39.35,28.47
2018,4,5,7,30,11.0,69.0,1.8,12.7,73.0,71.24,55.9
2018,4,5,7,45,14.5,98.5,1.7,12.9,104.5,103.72,83.34
2018,4,5,8,0,18.0,128.0,1.6,13.1,136.0,136.77,110.74
2018,4,5,8,15,67.5,173.5,1.6,13.75,208.0,232.0,189.61
2018,4,5,8,30,117.0,219.0,1.6,14.4,280.0,336.46,272.63
2018,4,5,8,45,171.5,241.0,1.65,15.05,339.0,409.17,328.74
2018,4,5,9,0,226.0,263.0,1.7,15.7,398.0,484.86,385.71
2018,4,5,9,15,285.0,271.5,1.7,16.3,454.0,565.1,444.4
2018,4,5,9,30,344.0,280.0,1.7,16.9,510.0,634.07,493.4
2018,4,5,9,45,244.5,298.0,1.75,17.55,466.0,566.45,439.26
2018,4,5,10,0,145.0,316.0,1.8,18.2,422.0,479.45,371.44
2018,4,5,10,15,111.0,308.0,1.7,18.4,391.0,437.36,338.67
2018,4,5,10,30,77.0,300.0,1.6,18.6,360.0,380.76,294.72
2018,4,5,10,45,54.0,308.5,1.55,18.8,351.0,366.08,282.37
2018,4,5,11,0,31.0,317.0,1.5,19.0,342.0,350.95,269.48
2018,4,5,11,15,42.0,342.5,1.65,19.0,377.5,387.04,296.91
2018,4,5,11,30,53.0,368.0,1.8,19.0,413.0,422.54,323.44
2018,4,5,11,45,43.5,354.5,1.95,19.0,391.5,396.53,303.91
2018,4,5,12,0,34.0,341.0,2.1,19.0,370.0,370.91,284.84
2018,4,5,12,15,25.0,310.0,2.2,18.75,331.5,328.43,253.14
2018,4,5,12,30,16.0,279.0,2.3,18.5,293.0,279.53,216.14
2018,4,5,12,45,18.0,290.0,2.45,18.3,305.5,290.86,225.4
2018,4,5,13,0,20.0,301.0,2.6,18.1,318.0,301.88,234.25
2018,4,5,13,15,19.5,294.0,2.6,17.9,310.0,293.26,227.9
2018,4,5,13,30,19.0,287.0,2.6,17.7,302.0,284.67,221.64
2018,4,5,13,45,28.0,296.0,2.65,17.5,317.5,301.87,235.61
2018,4,5,14,0,37.0,305.0,2.7,17.3,333.0,313.53,245.2
2018,4,5,14,15,38.0,294.5,2.6,16.95,322.5,300.57,235.66
2018,4,5,14,30,39.0,284.0,2.5,16.6,312.0,287.51,226.07
2018,4,5,14,45,23.0,241.0,2.4,16.3,257.5,235.38,185.49
2018,4,5,15,0,7.0,198.0,2.3,16.0,203.0,186.26,146.9
2018,4,5,15,15,4.0,178.0,2.3,16.0,181.0,165.78,130.86
2018,4,5,15,30,1.0,158.0,2.3,16.0,159.0,145.79,115.06
2018,4,5,15,45,4.5,155.5,2.05,15.3,158.0,143.92,114.11
2018,4,5,16,0,8.0,153.0,1.8,14.6,157.0,141.41,112.52
2018,4,5,16,15,12.5,141.5,1.65,14.35,147.0,130.76,103.91
2018,4,5,16,30,17.0,130.0,1.5,14.1,137.0,119.47,94.67
2018,4,5,16,45,26.0,118.5,1.3,13.8,127.5,104.91,82.51
2018,4,5,17,0,35.0,107.0,1.1,13.5,118.0,91.63,71.96
2018,4,5,17,15,28.0,90.0,1.0,13.3,97.5,76.26,62.51
2018,4,5,17,30,21.0,73.0,0.9,13.1,77.0,62.34,49.88
2018,4,5,17,45,12.5,53.5,0.75,12.9,55.5,47.52,36.18
2018,4,5,18,0,4.0,34.0,0.6,12.7,34.0,30.69,20.14
2018,4,5,18,15,7.0,20.0,0.55,12.6,20.0,17.95,0.0
2018,4,5,18,30,10.0,6.0,0.5,12.5,6.0,5.72,0.0
2018,4,5,18,45,5.0,3.0,0.45,12.45,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.6,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,12.7,3.0,4.05,0.0
2018,4,6,6,15,2.0,4.5,2.15,12.85,4.5,4.93,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.0,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.45,13.1,7.5,6.94,0.27
2018,4,6,7,0,0.0,9.0,2.6,13.2,9.0,8.33,1.52
2018,4,6,7,15,0.0,13.5,2.75,13.45,13.5,12.51,5.14
2018,4,6,7,30,0.0,18.0,2.9,13.7,18.0,16.69,8.73
2018,4,6,7,45,0.0,35.0,3.05,13.95,35.0,32.49,22.24
2018,4,6,8,0,0.0,52.0,3.2,14.2,52.0,48.34,35.61
2018,4,6,8,15,0.0,56.5,3.35,14.65,56.5,52.54,38.96
2018,4,6,8,30,0.0,61.0,3.5,15.1,61.0,56.76,42.28
2018,4,6,8,45,0.0,61.5,3.65,15.55,61.5,57.24,42.46
2018,4,6,9,0,0.0,62.0,3.8,16.0,62.0,57.72,42.65
2018,4,6,9,15,0.0,73.0,3.85,16.35,73.0,68.01,50.98
2018,4,6,9,30,0.0,84.0,3.9,16.7,84.0,78.32,59.24
2018,4,6,9,45,0.0,79.5,3.95,17.05,79.5,74.13,55.59
2018,4,6,10,0,0.0,75.0,4.0,17.4,75.0,69.95,51.98
2018,4,6,10,15,0.0,86.5,3.95,17.5,86.5,80.73,60.65
2018,4,6,10,30,0.0,98.0,3.9,17.6,98.0,91.63,69.38
2018,4,6,10,45,0.0,102.5,3.8,17.75,102.5,95.95,72.73
2018,4,6,11,0,0.0,107.0,3.7,17.9,107.0,100.26,76.08
2018,4,6,11,15,1.5,128.5,3.65,17.9,130.0,122.27,93.78
2018,4,6,11,30,3.0,150.0,3.6,17.9,153.0,144.29,111.36
2018,4,6,11,45,3.5,157.0,3.6,17.95,160.0,151.36,116.92
2018,4,6,12,0,4.0,164.0,3.6,18.0,167.0,158.37,122.45
2018,4,6,12,15,6.0,186.5,3.65,18.05,191.5,181.57,140.87
2018,4,6,12,30,8.0,209.0,3.7,18.1,216.0,204.59,159.04
2018,4,6,12,45,9.0,216.0,3.75,18.15,223.5,211.64,164.6
2018,4,6,13,0,10.0,223.0,3.8,18.2,231.0,218.54,170.08
2018,4,6,13,15,6.5,184.5,3.8,18.2,189.5,178.44,138.46
2018,4,6,13,30,3.0,146.0,3.8,18.2,148.0,138.95,107.11
2018,4,6,13,45,2.5,141.0,3.75,18.15,143.0,133.63,103.01
2018,4,6,14,0,2.0,136.0,3.7,18.1,138.0,128.36,98.93
2018,4,6,14,15,3.0,151.5,3.65,18.05,154.0,143.2,111.05
2018,4,6,14,30,4.0,167.0,3.6,18.0,170.0,157.78,122.94
2018,4,6,14,45,5.0,169.5,3.5,17.95,173.0,160.08,125.03
2018,4,6,15,0,6.0,172.0,3.4,17.9,176.0,162.17,126.97
2018,4,6,15,15,12.0,168.5,3.4,17.9,175.5,160.81,126.16
2018,4,6,15,30,18.0,165.0,3.4,17.9,175.0,158.67,124.63
2018,4,6,15,45,16.0,143.0,3.2,17.65,151.5,136.72,107.13
2018,4,6,16,0,14.0,121.0,3.0,17.4,128.0,115.15,89.82
2018,4,6,16,15,25.5,132.5,2.85,17.3,143.5,123.76,96.68
2018,4,6,16,30,37.0,144.0,2.7,17.2,159.0,130.81,102.16
2018,4,6,16,45,62.0,128.5,2.55,17.1,149.5,115.67,89.03
2018,4,6,17,0,87.0,113.0,2.4,17.0,140.0,93.47,71.64
2018,4,6,17,15,68.0,94.5,2.25,16.85,113.0,79.55,64.57
2018,4,6,17,30,49.0,76.0,2.1,16.7,86.0,64.59,51.15
2018,4,6,17,45,36.0,52.5,1.95,16.55,58.5,45.84,34.2
2018,4,6,18,0,23.0,29.0,1.8,16.4,31.0,26.43,16.37
2018,4,6,18,15,18.5,18.0,1.75,16.3,19.0,16.47,0.0
2018,4,6,18,30,14.0,7.0,1.7,16.2,7.0,6.67,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.9,14.4,2.5,2.38,0.0
2018,4,7,6,0,0.0,5.0,2.8,14.3,5.0,4.63,0.0
2018,4,7,6,15,0.0,11.0,2.9,14.4,11.0,10.19,2.16
2018,4,7,6,30,0.0,17.0,3.0,14.5,17.0,15.75,7.49
2018,4,7,6,45,0.0,28.0,3.05,14.6,28.0,25.97,16.41
2018,4,7,7,0,0.0,39.0,3.1,14.7,39.0,36.21,25.31
2018,4,7,7,15,9.0,72.0,3.2,14.95,75.0,73.39,57.13
2018,4,7,7,30,18.0,105.0,3.3,15.2,111.0,113.38,90.93
2018,4,7,7,45,27.0,131.5,3.35,15.4,142.5,154.67,125.29
2018,4,7,8,0,36.0,158.0,3.4,15.6,174.0,190.69,154.74
2018,4,7,8,15,44.5,166.5,3.4,15.9,188.5,206.04,166.91
2018,4,7,8,30,53.0,175.0,3.4,16.2,203.0,222.23,179.66
2018,4,7,8,45,97.0,211.0,3.45,16.45,268.0,311.87,251.99
2018,4,7,9,0,141.0,247.0,3.5,16.7,333.0,392.62,315.41
2018,4,7,9,15,166.0,276.0,3.45,17.0,383.5,450.16,358.86
2018,4,7,9,30,191.0,305.0,3.4,17.3,434.0,508.14,401.85
2018,4,7,9,45,276.0,309.0,3.4,17.55,507.0,608.57,477.68
2018,4,7,10,0,361.0,313.0,3.4,17.8,580.0,697.16,542.83
2018,4,7,10,15,426.0,302.0,3.4,18.0,629.0,764.03,590.68
2018,4,7,10,30,491.0,291.0,3.4,18.2,678.0,818.02,629.0
2018,4,7,10,45,522.0,289.0,3.45,18.4,711.0,846.77,648.58
2018,4,7,11,0,553.0,287.0,3.5,18.6,744.0,873.34,666.73
2018,4,7,11,15,514.0,307.5,3.6,18.65,738.0,852.15,650.35
2018,4,7,11,30,475.0,328.0,3.7,18.7,732.0,828.49,632.6
2018,4,7,11,45,532.5,302.5,3.75,18.8,758.5,848.98,648.63
2018,4,7,12,0,590.0,277.0,3.8,18.9,785.0,867.93,663.16
2018,4,7,12,15,492.5,319.5,3.85,18.85,743.0,803.28,614.91
2018,4,7,12,30,395.0,362.0,3.9,18.8,701.0,733.32,562.94
2018,4,7,12,45,372.5,370.5,3.95,18.8,687.5,707.44,544.19
2018,4,7,13,0,350.0,379.0,4.0,18.8,674.0,681.13,524.76
2018,4,7,13,15,486.5,317.5,4.05,18.65,718.5,722.86,559.27
2018,4,7,13,30,623.0,256.0,4.1,18.5,763.0,749.7,582.15
2018,4,7,13,45,715.0,212.0,4.15,18.4,777.5,747.59,582.56
2018,4,7,14,0,807.0,168.0,4.2,18.3,792.0,735.08,575.06
2018,4,7,14,15,798.0,164.0,4.15,18.05,760.0,685.74,538.1
2018,4,7,14,30,789.0,160.0,4.1,17.8,728.0,634.66,499.17
2018,4,7,14,45,776.5,155.5,4.1,17.5,689.5,580.24,456.86
2018,4,7,15,0,764.0,151.0,4.1,17.2,651.0,525.49,413.05
2018,4,7,15,15,743.5,146.5,4.1,17.2,606.5,467.09,364.7
2018,4,7,15,30,723.0,142.0,4.1,17.2,562.0,409.77,315.96
2018,4,7,15,45,699.0,136.5,4.0,16.55,514.5,351.77,266.25
2018,4,7,16,0,675.0,131.0,3.9,15.9,467.0,295.85,217.35
2018,4,7,16,15,641.5,124.0,3.8,15.55,416.0,238.94,167.87
2018,4,7,16,30,608.0,117.0,3.7,15.2,365.0,185.83,123.33
2018,4,7,16,45,558.5,109.0,3.55,14.8,312.5,134.49,85.46
2018,4,7,17,0,509.0,101.0,3.4,14.4,260.0,87.42,59.5
2018,4,7,17,15,441.0,90.0,3.0,13.8,209.0,65.91,53.3
2018,4,7,17,30,373.0,79.0,2.6,13.2,158.0,59.32,47.26
2018,4,7,17,45,274.0,63.5,2.2,12.65,112.5,48.75,37.37
2018,4,7,18,0,175.0,48.0,1.8,12.1,67.0,38.46,27.04
2018,4,7,18,15,96.5,28.5,1.7,11.7,38.0,23.25,2.19
2018,4,7,18,30,18.0,9.0,1.6,11.3,9.0,8.58,0.0
2018,4,7,18,45,9.0,4.5,1.45,10.95,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,5,45,32.5,10.0,1.45,9.0,11.5,17.58,0.0
2018,4,8,6,0,65.0,20.0,1.5,9.6,23.0,47.61,0.0
2018,4,8,6,15,170.5,37.0,1.9,10.2,59.0,122.96,88.88
2018,4,8,6,30,276.0,54.0,2.3,10.8,95.0,195.53,155.64
2018,4,8,6,45,380.0,65.5,2.65,11.4,146.5,272.63,223.73
2018,4,8,7,0,484.0,77.0,3.0,12.0,198.0,363.17,301.86
2018,4,8,7,15,551.0,83.5,3.1,12.35,252.0,435.9,363.67
2018,4,8,7,30,618.0,90.0,3.2,12.7,306.0,513.71,427.59
2018,4,8,7,45,661.0,95.5,3.25,13.05,359.5,578.8,479.21
2018,4,8,8,0,704.0,101.0,3.3,13.4,413.0,645.82,530.71
2018,4,8,8,15,733.0,105.0,3.3,13.8,463.5,701.87,570.75
2018,4,8,8,30,762.0,109.0,3.3,14.2,514.0,757.82,609.6
2018,4,8,8,45,784.5,112.5,3.3,14.6,561.5,803.33,639.94
2018,4,8,9,0,807.0,116.0,3.3,15.0,609.0,851.54,671.77
2018,4,8,9,15,809.0,123.5,3.3,15.35,646.5,884.15,692.09
2018,4,8,9,30,811.0,131.0,3.3,15.7,684.0,913.7,710.18
2018,4,8,9,45,843.5,126.0,3.3,16.05,728.0,954.9,736.29
2018,4,8,10,0,876.0,121.0,3.3,16.4,772.0,993.83,760.42
2018,4,8,10,15,883.0,123.5,3.3,16.7,801.5,1005.06,765.66
2018,4,8,10,30,890.0,126.0,3.3,17.0,831.0,1021.46,774.77
2018,4,8,10,45,894.0,128.5,3.3,17.25,853.5,1031.32,779.64
2018,4,8,11,0,898.0,131.0,3.3,17.5,876.0,1037.5,782.22
2018,4,8,11,15,901.0,132.5,3.35,17.7,891.0,1037.92,781.67
2018,4,8,11,30,904.0,134.0,3.4,17.9,906.0,1034.62,778.81
2018,4,8,11,45,904.5,135.0,3.4,18.1,912.0,1024.65,771.25
2018,4,8,12,0,905.0,136.0,3.4,18.3,918.0,1011.07,761.46
2018,4,8,12,15,905.5,135.5,3.35,18.4,917.0,992.41,748.29
2018,4,8,12,30,906.0,135.0,3.3,18.5,916.0,970.3,732.92
2018,4,8,12,45,904.5,134.0,3.3,18.65,906.5,942.55,714.04
2018,4,8,13,0,903.0,133.0,3.3,18.8,897.0,911.65,693.04
2018,4,8,13,15,897.5,132.0,3.25,18.8,878.5,874.45,667.73
2018,4,8,13,30,892.0,131.0,3.2,18.8,860.0,834.66,640.53
2018,4,8,13,45,884.5,130.0,3.2,18.8,834.5,790.97,610.7
2018,4,8,14,0,877.0,129.0,3.2,18.8,809.0,747.2,579.98
2018,4,8,14,15,866.0,127.0,3.15,18.75,776.0,695.64,541.58
2018,4,8,14,30,855.0,125.0,3.1,18.7,743.0,642.88,501.41
2018,4,8,14,45,841.0,122.5,3.1,18.6,703.5,587.03,458.13
2018,4,8,15,0,827.0,120.0,3.1,18.5,664.0,530.81,413.27
2018,4,8,15,15,809.0,117.0,3.1,18.5,619.5,472.25,365.11
2018,4,8,15,30,791.0,114.0,3.1,18.5,575.0,414.34,316.05
2018,4,8,15,45,765.5,110.5,3.05,18.05,526.0,351.29,262.31
2018,4,8,16,0,740.0,107.0,3.0,17.6,477.0,292.98,211.33
2018,4,8,16,15,704.5,102.5,2.95,17.2,425.0,234.04,160.22
2018,4,8,16,30,669.0,98.0,2.9,16.8,373.0,178.97,114.15
2018,4,8,16,45,620.0,92.0,2.8,16.35,319.5,125.55,74.88
2018,4,8,17,0,571.0,86.0,2.7,15.9,266.0,78.22,49.96
2018,4,8,17,15,500.0,78.0,2.45,15.1,214.0,57.61,45.7
2018,4,8,17,30,429.0,70.0,2.2,14.3,162.0,52.29,40.87
2018,4,8,17,45,326.0,57.5,1.95,13.5,116.0,43.9,33.05
2018,4,8,18,0,223.0,45.0,1.7,12.7,70.0,35.18,24.36
2018,4,8,18,15,126.0,27.5,1.65,12.25,40.0,21.88,3.88
2018,4,8,18,30,29.0,10.0,1.6,11.8,10.0,9.53,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.5,0.85,10.5,10.0,11.05,0.0
2018,4,9,6,0,16.0,19.0,0.8,10.9,20.0,24.84,0.0
2018,4,9,6,15,57.0,37.5,0.95,11.6,45.5,68.74,48.6
2018,4,9,6,30,98.0,56.0,1.1,12.3,71.0,109.11,85.23
2018,4,9,6,45,120.5,75.0,1.25,13.05,101.0,145.56,117.54
2018,4,9,7,0,143.0,94.0,1.4,13.8,131.0,184.17,150.99
2018,4,9,7,15,131.0,118.0,1.5,14.2,157.5,211.04,173.62
2018,4,9,7,30,119.0,142.0,1.6,14.6,184.0,236.13,193.91
2018,4,9,7,45,124.5,159.5,1.7,15.05,209.5,263.54,215.79
2018,4,9,8,0,130.0,177.0,1.8,15.5,235.0,291.18,237.34
2018,4,9,8,15,165.5,204.5,1.75,16.05,287.5,353.78,286.27
2018,4,9,8,30,201.0,232.0,1.7,16.6,340.0,418.49,335.27
2018,4,9,8,45,273.5,241.5,1.7,17.15,402.0,507.94,402.63
2018,4,9,9,0,346.0,251.0,1.7,17.7,464.0,588.96,461.66
2018,4,9,9,15,494.0,221.5,1.65,18.3,548.0,710.99,549.83
2018,4,9,9,30,642.0,192.0,1.6,18.9,632.0,831.73,632.46
2018,4,9,9,45,675.5,191.0,1.6,19.5,675.5,874.98,657.64
2018,4,9,10,0,709.0,190.0,1.6,20.1,719.0,916.53,682.11
2018,4,9,10,15,657.5,221.5,1.55,20.6,727.0,908.07,673.01
2018,4,9,10,30,606.0,253.0,1.5,21.1,735.0,894.43,660.0
2018,4,9,10,45,689.5,222.5,1.5,21.6,785.5,946.58,693.43
2018,4,9,11,0,773.0,192.0,1.5,22.1,836.0,995.09,721.9
2018,4,9,11,15,826.5,169.0,1.4,22.45,868.0,1012.92,729.47
2018,4,9,11,30,880.0,146.0,1.3,22.8,900.0,1033.18,738.81
2018,4,9,11,45,872.0,150.5,1.25,23.2,902.5,1018.42,727.06
2018,4,9,12,0,864.0,155.0,1.2,23.6,905.0,1000.21,713.78
2018,4,9,12,15,865.5,154.0,1.2,23.9,904.0,981.95,701.77
2018,4,9,12,30,867.0,153.0,1.2,24.2,903.0,960.28,687.72
2018,4,9,12,45,852.0,157.0,1.2,24.55,887.5,925.71,665.45
2018,4,9,13,0,837.0,161.0,1.2,24.9,872.0,888.78,641.77
2018,4,9,13,15,833.0,158.0,1.15,25.15,853.5,851.95,617.62
2018,4,9,13,30,829.0,155.0,1.1,25.4,835.0,812.68,591.8
2018,4,9,13,45,606.5,238.5,1.0,25.65,728.0,692.06,507.12
2018,4,9,14,0,384.0,322.0,0.9,25.9,621.0,578.92,425.44
2018,4,9,14,15,408.5,299.5,0.8,26.0,606.0,554.8,409.11
2018,4,9,14,30,433.0,277.0,0.7,26.1,591.0,524.8,387.45
2018,4,9,14,45,399.0,273.0,0.6,26.2,550.5,474.72,350.66
2018,4,9,15,0,365.0,269.0,0.5,26.3,510.0,428.96,316.66
2018,4,9,15,15,382.0,245.5,0.5,26.3,483.0,392.1,289.31
2018,4,9,15,30,399.0,222.0,0.5,26.3,456.0,352.08,258.55
2018,4,9,15,45,371.5,207.0,0.65,26.05,410.5,304.37,222.51
2018,4,9,16,0,344.0,192.0,0.8,25.8,365.0,258.54,187.14
2018,4,9,16,15,280.5,177.5,0.8,25.05,309.0,208.5,149.64
2018,4,9,16,30,217.0,163.0,0.8,24.3,253.0,166.06,118.84
2018,4,9,16,45,238.0,135.5,0.85,23.55,221.5,129.44,90.44
2018,4,9,17,0,259.0,108.0,0.9,22.8,190.0,90.94,64.39
2018,4,9,17,15,234.0,90.5,0.95,21.65,154.5,69.88,55.0
2018,4,9,17,30,209.0,73.0,1.0,20.5,119.0,57.42,44.26
2018,4,9,17,45,159.5,55.5,1.05,19.4,85.0,44.44,32.73
2018,4,9,18,0,110.0,38.0,1.1,18.3,51.0,31.02,20.4
2018,4,9,18,15,68.5,23.5,1.1,17.7,30.5,19.5,4.17
2018,4,9,18,30,27.0,9.0,1.1,17.1,10.0,8.58,0.0
2018,4,9,18,45,13.5,4.5,1.1,16.5,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,5,45,6.0,7.0,1.3,12.65,7.5,8.18,0.0
2018,4,10,6,0,12.0,14.0,1.3,12.9,15.0,16.86,0.0
2018,4,10,6,15,15.0,28.5,1.5,13.4,30.5,34.45,21.94
2018,4,10,6,30,18.0,43.0,1.7,13.9,46.0,51.56,37.6
2018,4,10,6,45,23.5,60.5,1.85,14.35,66.0,73.57,56.89
2018,4,10,7,0,29.0,78.0,2.0,14.8,86.0,95.9,76.21
2018,4,10,7,15,29.5,96.5,2.1,15.25,106.0,116.9,93.95
2018,4,10,7,30,30.0,115.0,2.2,15.7,126.0,137.8,111.19
2018,4,10,7,45,73.5,143.5,2.3,16.1,175.5,199.58,162.74
2018,4,10,8,0,117.0,172.0,2.4,16.5,225.0,275.64,224.55
2018,4,10,8,15,204.5,195.5,2.45,16.8,300.5,372.96,302.82
2018,4,10,8,30,292.0,219.0,2.5,17.1,376.0,488.98,392.75
2018,4,10,8,45,225.0,248.0,2.6,17.4,375.5,461.84,368.49
2018,4,10,9,0,158.0,277.0,2.7,17.7,375.0,441.66,349.94
2018,4,10,9,15,159.5,298.0,2.75,17.95,402.5,469.16,369.7
2018,4,10,9,30,161.0,319.0,2.8,18.2,430.0,495.98,388.51
2018,4,10,9,45,169.5,338.5,2.85,18.4,461.0,526.99,410.58
2018,4,10,10,0,178.0,358.0,2.9,18.6,492.0,557.44,432.02
2018,4,10,10,15,177.0,371.0,2.85,18.75,508.5,570.66,440.31
2018,4,10,10,30,176.0,384.0,2.8,18.9,525.0,582.97,448.01
2018,4,10,10,45,120.0,382.0,2.8,19.0,479.5,523.45,402.01
2018,4,10,11,0,64.0,380.0,2.8,19.1,434.0,449.87,345.58
2018,4,10,11,15,69.0,386.5,2.75,19.05,445.5,459.3,352.78
2018,4,10,11,30,74.0,393.0,2.7,19.0,457.0,468.31,359.27
2018,4,10,11,45,58.0,376.5,2.65,18.9,427.0,432.39,332.02
2018,4,10,12,0,42.0,360.0,2.6,18.8,397.0,397.05,305.26
2018,4,10,12,15,53.0,379.5,2.6,18.65,426.0,424.36,326.24
2018,4,10,12,30,64.0,399.0,2.6,18.5,455.0,450.6,346.05
2018,4,10,12,45,90.5,406.0,2.6,18.3,484.0,476.81,366.47
2018,4,10,13,0,117.0,413.0,2.6,18.1,513.0,507.8,390.23
2018,4,10,13,15,111.5,397.5,2.65,17.95,491.0,480.26,370.18
2018,4,10,13,30,106.0,382.0,2.7,17.8,469.0,448.1,346.87
2018,4,10,13,45,58.5,290.0,2.7,17.6,338.0,318.27,248.35
2018,4,10,14,0,11.0,198.0,2.7,17.4,207.0,192.48,149.98
2018,4,10,14,15,6.5,172.5,2.75,17.15,177.5,164.97,128.63
2018,4,10,14,30,2.0,147.0,2.8,16.9,148.0,138.05,107.33
2018,4,10,14,45,26.5,207.5,2.8,16.7,225.0,206.81,163.11
2018,4,10,15,0,51.0,268.0,2.8,16.5,302.0,270.06,213.42
2018,4,10,15,15,53.5,256.5,2.8,16.5,290.0,255.77,202.12
2018,4,10,15,30,56.0,245.0,2.8,16.5,278.0,241.08,190.59
2018,4,10,15,45,35.0,207.0,2.9,16.1,227.0,196.17,155.39
2018,4,10,16,0,14.0,169.0,3.0,15.7,176.0,156.92,124.58
2018,4,10,16,15,7.5,127.0,3.0,15.5,130.5,117.51,92.76
2018,4,10,16,30,1.0,85.0,3.0,15.3,85.0,78.9,61.15
2018,4,10,16,45,0.5,52.5,3.05,15.1,52.5,48.84,36.0
2018,4,10,17,0,0.0,20.0,3.1,14.9,20.0,18.54,10.25
2018,4,10,17,15,5.0,25.5,2.85,14.5,26.5,23.66,15.58
2018,4,10,17,30,10.0,31.0,2.6,14.1,33.0,29.19,20.44
2018,4,10,17,45,15.0,32.5,2.4,13.65,34.5,30.3,21.14
2018,4,10,18,0,20.0,34.0,2.2,13.2,36.0,30.65,20.66
2018,4,10,18,15,13.0,20.5,2.05,12.7,21.5,18.74,5.18
2018,4,10,18,30,6.0,7.0,1.9,12.2,7.0,6.67,0.0
2018,4,10,18,45,3.0,3.5,1.75,11.7,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,11,5,45,16.5,9.0,1.5,9.65,10.0,12.78,0.0
2018,4,11,6,0,33.0,18.0,1.4,9.8,20.0,31.49,6.05
2018,4,11,6,15,60.5,33.0,1.6,10.2,41.0,62.11,44.56
2018,4,11,6,30,88.0,48.0,1.8,10.6,62.0,93.22,73.07
2018,4,11,6,45,122.0,61.0,1.95,11.0,88.5,135.17,110.31
2018,4,11,7,0,156.0,74.0,2.1,11.4,115.0,174.02,144.64
2018,4,11,7,15,235.5,94.0,2.1,11.75,171.5,251.51,210.99
2018,4,11,7,30,315.0,114.0,2.1,12.1,228.0,347.78,290.76
2018,4,11,7,45,278.5,132.0,2.1,12.4,244.0,346.1,288.31
2018,4,11,8,0,242.0,150.0,2.1,12.7,260.0,351.71,291.42
2018,4,11,8,15,239.0,185.0,2.0,12.95,304.0,399.1,327.48
2018,4,11,8,30,236.0,220.0,1.9,13.2,348.0,445.08,361.23
2018,4,11,8,45,301.5,234.5,1.8,13.5,413.0,523.66,420.92
2018,4,11,9,0,367.0,249.0,1.7,13.8,478.0,605.49,480.84
2018,4,11,9,15,351.5,270.5,1.8,14.15,501.5,624.66,492.44
2018,4,11,9,30,336.0,292.0,1.9,14.5,525.0,641.44,502.75
2018,4,11,9,45,248.5,326.5,2.0,14.9,503.5,602.26,470.02
2018,4,11,10,0,161.0,361.0,2.1,15.3,482.0,544.2,423.71
2018,4,11,10,15,220.5,368.0,2.3,15.4,541.0,609.67,473.97
2018,4,11,10,30,280.0,375.0,2.5,15.5,600.0,689.35,532.64
2018,4,11,10,45,267.0,389.5,2.7,15.65,608.5,690.71,532.49
2018,4,11,11,0,254.0,404.0,2.9,15.8,617.0,690.49,531.81
2018,4,11,11,15,317.5,391.0,3.1,15.7,662.0,735.18,566.6
2018,4,11,11,30,381.0,378.0,3.3,15.6,707.0,777.99,599.53
2018,4,11,11,45,435.0,361.5,3.5,15.55,739.5,815.2,627.85
2018,4,11,12,0,489.0,345.0,3.7,15.5,772.0,839.44,647.18
2018,4,11,12,15,442.0,361.0,3.8,15.4,746.5,797.59,616.42
2018,4,11,12,30,395.0,377.0,3.9,15.3,721.0,748.27,580.57
2018,4,11,12,45,314.5,397.0,4.05,15.2,669.0,681.98,531.04
2018,4,11,13,0,234.0,417.0,4.2,15.1,617.0,611.83,478.03
2018,4,11,13,15,209.5,406.0,4.25,15.0,582.5,569.02,446.37
2018,4,11,13,30,185.0,395.0,4.3,14.9,548.0,527.4,415.13
2018,4,11,13,45,133.5,373.0,4.3,14.8,481.5,456.72,360.69
2018,4,11,14,0,82.0,351.0,4.3,14.7,415.0,387.39,306.69
2018,4,11,14,15,96.0,338.5,4.3,14.5,410.5,378.56,300.81
2018,4,11,14,30,110.0,326.0,4.3,14.3,406.0,369.48,294.38
2018,4,11,14,45,183.5,310.0,4.25,14.1,435.5,386.96,309.15
2018,4,11,15,0,257.0,294.0,4.2,13.9,465.0,396.24,316.48
2018,4,11,15,15,184.5,275.0,4.2,13.9,393.5,329.65,263.14
2018,4,11,15,30,112.0,256.0,4.2,13.9,322.0,270.73,216.19
2018,4,11,15,45,192.5,230.5,4.1,13.75,333.0,266.3,210.88
2018,4,11,16,0,273.0,205.0,4.0,13.6,344.0,249.77,193.99
2018,4,11,16,15,268.0,183.0,3.95,13.45,307.5,210.44,160.34
2018,4,11,16,30,263.0,161.0,3.9,13.3,271.0,171.92,127.89
2018,4,11,16,45,157.0,121.0,3.85,13.15,184.0,115.91,86.62
2018,4,11,17,0,51.0,81.0,3.8,13.0,97.0,73.48,56.36
2018,4,11,17,15,25.5,45.0,3.65,12.75,53.0,41.81,32.01
2018,4,11,17,30,0.0,9.0,3.5,12.5,9.0,8.33,1.84
2018,4,11,17,45,9.5,14.0,3.4,12.25,15.0,13.16,6.07
2018,4,11,18,0,19.0,19.0,3.3,12.0,21.0,17.28,9.31
2018,4,11,18,15,12.5,14.5,3.45,11.8,15.5,13.64,2.95
2018,4,11,18,30,6.0,10.0,3.6,11.6,10.0,9.53,0.0
2018,4,11,18,45,3.0,5.0,3.8,11.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.1,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,6.7,1.0,0.0,0.0
2018,4,12,5,45,72.5,15.0,1.7,7.3,20.0,32.92,0.0
2018,4,12,6,0,142.0,29.0,1.8,7.9,39.0,90.92,38.71
2018,4,12,6,15,258.0,43.0,2.1,8.45,79.5,162.84,124.92
2018,4,12,6,30,374.0,57.0,2.4,9.0,120.0,242.51,196.57
2018,4,12,6,45,454.5,66.5,2.7,9.55,170.0,314.67,261.1
2018,4,12,7,0,535.0,76.0,3.0,10.1,220.0,394.27,330.35
2018,4,12,7,15,588.5,83.0,3.15,10.4,273.0,462.34,388.32
2018,4,12,7,30,642.0,90.0,3.3,10.7,326.0,534.2,447.49
2018,4,12,7,45,679.0,96.0,3.4,11.0,379.0,596.94,497.41
2018,4,12,8,0,716.0,102.0,3.5,11.3,432.0,661.04,546.77
2018,4,12,8,15,719.5,113.0,3.5,11.65,476.0,706.09,578.5
2018,4,12,8,30,723.0,124.0,3.5,12.0,520.0,749.02,608.1
2018,4,12,8,45,762.0,124.0,3.5,12.3,573.0,806.89,648.38
2018,4,12,9,0,801.0,124.0,3.5,12.6,626.0,860.32,684.52
2018,4,12,9,15,812.0,129.5,3.5,12.9,667.5,898.33,709.02
2018,4,12,9,30,823.0,135.0,3.5,13.2,709.0,933.75,731.53
2018,4,12,9,45,829.0,140.5,3.5,13.45,744.0,961.62,748.71
2018,4,12,10,0,835.0,146.0,3.5,13.7,779.0,986.3,763.67
2018,4,12,10,15,772.5,177.0,3.45,13.95,780.0,974.29,752.84
2018,4,12,10,30,710.0,208.0,3.4,14.2,781.0,951.61,735.1
2018,4,12,10,45,609.5,257.5,3.4,14.4,758.5,905.03,700.03
2018,4,12,11,0,509.0,307.0,3.4,14.6,736.0,852.32,658.96
2018,4,12,11,15,574.5,284.5,3.45,14.7,776.5,888.95,686.64
2018,4,12,11,30,640.0,262.0,3.5,14.8,817.0,925.73,713.44
2018,4,12,11,45,752.0,213.0,3.55,14.9,869.5,974.03,747.43
2018,4,12,12,0,864.0,164.0,3.6,15.0,922.0,1011.01,772.39
2018,4,12,12,15,788.0,198.0,3.7,15.0,888.5,954.88,734.02
2018,4,12,12,30,712.0,232.0,3.8,15.0,855.0,903.69,699.37
2018,4,12,12,45,681.5,242.0,3.9,15.0,833.0,863.73,671.51
2018,4,12,13,0,651.0,252.0,4.0,15.0,811.0,822.67,642.04
2018,4,12,13,15,735.0,214.5,4.05,14.95,833.5,829.82,649.73
2018,4,12,13,30,819.0,177.0,4.1,14.9,856.0,826.87,648.91
2018,4,12,13,45,812.5,174.5,4.2,14.8,831.0,784.12,618.6
2018,4,12,14,0,806.0,172.0,4.3,14.7,806.0,739.52,586.02
2018,4,12,14,15,796.5,168.0,4.3,14.55,773.5,689.79,548.45
2018,4,12,14,30,787.0,164.0,4.3,14.4,741.0,638.45,508.77
2018,4,12,14,45,774.5,159.0,4.3,14.3,702.5,583.65,465.32
2018,4,12,15,0,762.0,154.0,4.3,14.2,664.0,528.57,420.44
2018,4,12,15,15,742.0,150.5,4.3,14.2,620.0,471.43,372.53
2018,4,12,15,30,722.0,147.0,4.3,14.2,576.0,415.31,324.22
2018,4,12,15,45,699.0,140.5,4.2,13.75,528.0,356.86,273.4
2018,4,12,16,0,676.0,134.0,4.1,13.3,480.0,300.39,223.38
2018,4,12,16,15,645.0,126.5,3.95,13.05,429.0,243.57,173.28
2018,4,12,16,30,614.0,119.0,3.8,12.8,378.0,190.23,127.82
2018,4,12,16,45,568.5,111.0,3.65,12.5,325.5,138.84,89.0
2018,4,12,17,0,523.0,103.0,3.5,12.2,273.0,91.57,61.87
2018,4,12,17,15,459.5,91.5,3.15,11.65,221.5,66.5,54.33
2018,4,12,17,30,396.0,80.0,2.8,11.1,170.0,59.58,48.01
2018,4,12,17,45,306.5,66.0,2.45,10.55,124.5,50.28,39.28
2018,4,12,18,0,217.0,52.0,2.1,10.0,79.0,40.58,29.75
2018,4,12,18,15,125.5,32.5,1.95,9.6,46.5,26.47,12.32
2018,4,12,18,30,34.0,13.0,1.8,9.2,14.0,12.39,0.0
2018,4,12,18,45,17.0,6.5,1.7,8.8,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.1,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,5.8,2.0,0.0,0.0
2018,4,13,5,45,72.5,16.5,1.4,6.5,21.5,34.52,0.0
2018,4,13,6,0,141.0,31.0,1.5,7.2,41.0,94.35,48.64
2018,4,13,6,15,252.5,45.0,1.75,7.95,81.5,163.51,126.49
2018,4,13,6,30,364.0,59.0,2.0,8.7,122.0,241.25,195.99
2018,4,13,6,45,445.0,69.0,2.2,9.5,172.5,313.68,260.12
2018,4,13,7,0,526.0,79.0,2.4,10.3,223.0,393.8,328.91
2018,4,13,7,15,581.0,86.0,2.7,11.0,276.0,462.45,386.63
2018,4,13,7,30,636.0,93.0,3.0,11.7,329.0,535.02,445.63
2018,4,13,7,45,675.5,98.0,3.25,12.45,382.0,598.1,495.09
2018,4,13,8,0,715.0,103.0,3.5,13.2,435.0,662.72,544.1
2018,4,13,8,15,742.5,107.5,3.55,13.7,486.0,718.6,583.62
2018,4,13,8,30,770.0,112.0,3.6,14.2,537.0,774.22,622.11
2018,4,13,8,45,791.0,115.5,3.6,14.7,584.0,818.66,651.38
2018,4,13,9,0,812.0,119.0,3.6,15.2,631.0,865.56,682.0
2018,4,13,9,15,831.0,120.0,3.6,15.6,674.0,906.02,707.77
2018,4,13,9,30,850.0,121.0,3.6,16.0,717.0,944.25,731.7
2018,4,13,9,45,865.5,121.0,3.55,16.4,754.5,975.51,750.21
2018,4,13,10,0,881.0,121.0,3.5,16.8,792.0,995.26,760.72
2018,4,13,10,15,888.0,123.5,3.5,17.15,821.5,1014.85,771.74
2018,4,13,10,30,895.0,126.0,3.5,17.5,851.0,1030.98,780.45
2018,4,13,10,45,900.0,127.5,3.45,17.8,873.0,1040.46,784.54
2018,4,13,11,0,905.0,129.0,3.4,18.1,895.0,1046.28,786.33
2018,4,13,11,15,907.0,130.5,3.4,18.35,909.0,1045.4,784.36
2018,4,13,11,30,909.0,132.0,3.4,18.6,923.0,1040.81,780.13
2018,4,13,11,45,908.0,133.5,3.35,18.85,928.0,1029.59,771.24
2018,4,13,12,0,907.0,135.0,3.3,19.1,933.0,1014.79,760.16
2018,4,13,12,15,905.0,135.5,3.3,19.25,930.5,994.54,746.27
2018,4,13,12,30,903.0,136.0,3.3,19.4,928.0,970.96,730.25
2018,4,13,12,45,899.0,136.0,3.3,19.55,917.5,941.88,710.56
2018,4,13,13,0,895.0,136.0,3.3,19.7,907.0,909.82,688.87
2018,4,13,13,15,889.5,136.0,3.25,19.8,889.0,873.71,664.15
2018,4,13,13,30,884.0,136.0,3.2,19.9,871.0,835.04,637.61
2018,4,13,13,45,876.0,135.5,3.15,19.95,845.5,794.43,609.71
2018,4,13,14,0,868.0,135.0,3.1,20.0,820.0,748.33,577.08
2018,4,13,14,15,857.5,133.0,3.05,19.95,787.0,697.44,539.49
2018,4,13,14,30,847.0,131.0,3.0,19.9,754.0,645.35,500.14
2018,4,13,14,45,833.0,128.5,2.9,19.85,715.0,589.87,457.1
2018,4,13,15,0,819.0,126.0,2.8,19.8,676.0,534.08,412.67
2018,4,13,15,15,801.5,123.0,2.8,19.8,632.0,476.2,365.6
2018,4,13,15,30,784.0,120.0,2.8,19.8,588.0,418.95,317.62
2018,4,13,15,45,761.0,116.0,2.6,19.45,539.5,356.54,264.64
2018,4,13,16,0,738.0,112.0,2.4,19.1,491.0,298.79,214.43
2018,4,13,16,15,710.5,105.5,2.15,18.65,440.0,240.02,163.62
2018,4,13,16,30,683.0,99.0,1.9,18.2,389.0,184.18,116.84
2018,4,13,16,45,645.5,91.5,1.65,17.75,336.5,129.71,76.21
2018,4,13,17,0,608.0,84.0,1.4,17.3,284.0,79.87,48.7
2018,4,13,17,15,551.0,75.0,1.3,16.35,231.5,54.06,42.36
2018,4,13,17,30,494.0,66.0,1.2,15.4,179.0,49.47,38.32
2018,4,13,17,45,408.0,55.5,1.1,14.45,132.5,43.21,32.51
2018,4,13,18,0,322.0,45.0,1.0,13.5,86.0,34.89,24.54
2018,4,13,18,15,199.5,30.0,1.05,13.0,51.5,23.69,11.05
2018,4,13,18,30,77.0,15.0,1.1,12.5,17.0,14.3,0.0
2018,4,13,18,45,38.5,7.5,1.1,11.95,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
