Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,8,30,851.0,94.0,1.4,26.1,658.0,826.63,609.77
2018,6,2,8,45,864.5,95.5,1.55,27.0,701.0,866.77,633.65
2018,6,2,9,0,878.0,97.0,1.7,27.9,744.0,904.89,655.94
2018,6,2,9,15,883.5,101.5,1.85,28.65,781.5,936.63,674.28
2018,6,2,9,30,889.0,106.0,2.0,29.4,819.0,965.45,690.68
2018,6,2,9,45,892.0,110.5,2.15,30.15,850.5,988.79,703.53
2018,6,2,10,0,895.0,115.0,2.3,30.9,882.0,1008.85,714.33
2018,6,2,10,15,901.0,116.5,2.35,31.4,909.0,1025.38,722.61
2018,6,2,10,30,907.0,118.0,2.4,31.9,936.0,1038.57,728.9
2018,6,2,10,45,911.0,119.0,2.5,32.4,955.5,1045.8,732.13
2018,6,2,11,0,915.0,120.0,2.6,32.9,975.0,1049.54,733.34
2018,6,2,11,15,917.5,121.0,2.55,33.25,988.0,1048.25,730.52
2018,6,2,11,30,920.0,122.0,2.5,33.6,1001.0,1043.44,725.71
2018,6,2,11,45,921.0,122.0,2.5,33.9,1006.0,1032.68,718.06
2018,6,2,12,0,922.0,122.0,2.5,34.2,1011.0,1018.55,708.5
2018,6,2,12,15,923.0,120.5,2.5,34.45,1009.0,999.68,696.28
2018,6,2,12,30,924.0,119.0,2.5,34.7,1007.0,977.61,682.19
2018,6,2,12,45,924.5,117.0,2.5,34.9,997.5,951.49,665.77
2018,6,2,13,0,925.0,115.0,2.5,35.1,988.0,922.34,647.48
2018,6,2,13,15,921.5,114.0,2.5,35.15,971.0,887.83,626.17
2018,6,2,13,30,918.0,113.0,2.5,35.2,954.0,850.75,603.12
2018,6,2,13,45,913.0,112.5,2.5,35.3,930.5,810.56,577.79
2018,6,2,14,0,908.0,112.0,2.5,35.4,907.0,768.24,550.85
2018,6,2,14,15,901.0,110.5,2.55,35.3,876.5,721.7,520.95
2018,6,2,14,30,894.0,109.0,2.6,35.2,846.0,673.6,487.91
2018,6,2,14,45,885.0,107.5,2.65,35.1,810.0,622.98,452.15
2018,6,2,15,0,876.0,106.0,2.7,35.0,774.0,571.42,414.61
2018,6,2,15,15,863.5,104.0,2.7,35.0,732.5,517.02,373.57
2018,6,2,15,30,851.0,102.0,2.7,35.0,691.0,462.53,331.21
2018,6,2,15,45,835.5,99.5,2.75,34.4,645.5,402.39,284.43
2018,6,2,16,0,820.0,97.0,2.8,33.8,600.0,346.78,239.46
2018,6,2,16,15,800.5,93.0,2.8,33.25,551.0,289.85,192.63
2018,6,2,16,30,781.0,89.0,2.8,32.7,502.0,234.68,147.12
2018,6,2,16,45,754.5,85.5,2.8,32.15,452.0,180.82,104.58
2018,6,2,17,0,728.0,82.0,2.8,31.6,402.0,129.96,68.84
2018,6,2,17,15,692.5,77.5,2.55,30.45,351.0,76.24,40.12
2018,6,2,17,30,657.0,73.0,2.3,29.3,300.0,48.75,35.6
2018,6,2,17,45,606.0,67.0,2.1,28.2,250.0,46.4,33.83
2018,6,2,18,0,555.0,61.0,1.9,27.1,200.0,43.91,31.8
2018,6,2,18,15,480.0,53.5,1.7,25.7,154.5,39.96,28.4
2018,6,2,18,30,405.0,46.0,1.5,24.3,109.0,35.85,24.62
2018,6,2,18,45,293.5,35.5,1.3,22.9,72.5,28.62,17.65
2018,6,2,19,0,182.0,25.0,1.1,21.5,36.0,19.85,1.87
2018,6,2,19,15,95.0,13.5,1.0,20.95,19.0,12.87,0.0
2018,6,2,19,30,8.0,2.0,0.9,20.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,4,45,45.5,6.5,1.85,14.85,8.0,0.0,0.0
2018,6,3,5,0,91.0,13.0,2.0,15.2,16.0,26.37,0.0
2018,6,3,5,15,217.0,25.5,2.2,15.8,47.5,80.88,36.8
2018,6,3,5,30,343.0,38.0,2.4,16.4,79.0,143.47,99.44
2018,6,3,5,45,430.5,46.0,2.6,17.05,122.0,200.9,150.05
2018,6,3,6,0,518.0,54.0,2.8,17.7,165.0,267.7,208.12
2018,6,3,6,15,576.0,60.0,2.7,18.55,213.5,328.56,260.76
2018,6,3,6,30,634.0,66.0,2.6,19.4,262.0,394.83,316.01
2018,6,3,6,45,674.5,70.5,2.55,20.2,313.0,455.0,364.68
2018,6,3,7,0,715.0,75.0,2.5,21.0,364.0,516.48,412.46
2018,6,3,7,15,744.0,79.0,2.45,22.05,415.0,574.13,454.96
2018,6,3,7,30,773.0,83.0,2.4,23.1,466.0,632.74,496.39
2018,6,3,7,45,795.0,86.0,2.35,24.1,515.5,685.75,530.96
2018,6,3,8,0,817.0,89.0,2.3,25.1,565.0,738.45,563.79
2018,6,3,8,15,833.0,92.0,2.3,25.9,611.5,785.7,592.67
2018,6,3,8,30,849.0,95.0,2.3,26.7,658.0,825.7,616.01
2018,6,3,8,45,861.5,97.5,2.3,27.5,701.0,866.02,639.16
2018,6,3,9,0,874.0,100.0,2.3,28.3,744.0,904.25,660.49
2018,6,3,9,15,882.0,102.5,2.35,28.95,781.5,935.99,678.15
2018,6,3,9,30,890.0,105.0,2.4,29.6,819.0,964.99,693.93
2018,6,3,9,45,894.5,108.5,2.45,30.25,851.0,988.75,706.29
2018,6,3,10,0,899.0,112.0,2.5,30.9,883.0,1009.31,716.64
2018,6,3,10,15,905.0,113.0,2.55,31.35,909.5,1025.41,724.81
2018,6,3,10,30,911.0,114.0,2.6,31.8,936.0,1038.18,730.99
2018,6,3,10,45,915.0,115.0,2.7,32.25,955.5,1045.5,734.39
2018,6,3,11,0,919.0,116.0,2.8,32.7,975.0,1049.32,735.74
2018,6,3,11,15,921.5,116.0,2.85,33.1,987.5,1047.09,733.15
2018,6,3,11,30,924.0,116.0,2.9,33.5,1000.0,1041.36,728.55
2018,6,3,11,45,925.5,116.0,2.95,33.9,1005.5,1031.16,721.32
2018,6,3,12,0,927.0,116.0,3.0,34.3,1011.0,1017.56,712.1
2018,6,3,12,15,894.0,137.5,3.05,34.3,999.0,988.43,694.41
2018,6,3,12,30,861.0,159.0,3.1,34.3,987.0,956.72,675.13
2018,6,3,12,45,836.0,173.5,3.15,34.35,970.5,931.04,659.48
2018,6,3,13,0,811.0,188.0,3.2,34.4,954.0,896.38,637.93
2018,6,3,13,15,862.0,151.5,3.25,34.25,953.0,872.37,623.73
2018,6,3,13,30,913.0,115.0,3.3,34.1,952.0,848.92,609.74
2018,6,3,13,45,874.5,133.5,3.35,33.95,918.5,800.43,579.09
2018,6,3,14,0,836.0,152.0,3.4,33.8,885.0,753.68,549.05
2018,6,3,14,15,819.5,153.5,3.4,33.5,851.5,705.39,516.12
2018,6,3,14,30,803.0,155.0,3.4,33.2,818.0,656.57,482.02
2018,6,3,14,45,824.0,136.0,3.4,32.9,790.5,611.33,450.05
2018,6,3,15,0,845.0,117.0,3.4,32.6,763.0,564.91,415.97
2018,6,3,15,15,833.5,113.5,3.4,32.6,721.5,508.31,372.75
2018,6,3,15,30,822.0,110.0,3.4,32.6,680.0,453.95,329.87
2018,6,3,15,45,823.0,102.0,3.45,31.65,640.5,400.62,287.55
2018,6,3,16,0,824.0,94.0,3.5,30.7,601.0,346.39,242.92
2018,6,3,16,15,807.0,90.5,3.45,29.9,553.5,290.39,196.02
2018,6,3,16,30,790.0,87.0,3.4,29.1,506.0,235.83,150.19
2018,6,3,16,45,765.5,82.5,3.35,28.35,455.5,180.96,106.01
2018,6,3,17,0,741.0,78.0,3.3,27.6,405.0,128.83,68.51
2018,6,3,17,15,707.5,74.0,3.2,26.4,354.5,79.72,42.89
2018,6,3,17,30,674.0,70.0,3.1,25.2,304.0,46.44,34.28
2018,6,3,17,45,627.0,64.0,3.05,24.05,254.0,43.99,32.39
2018,6,3,18,0,580.0,58.0,3.0,22.9,204.0,41.37,30.22
2018,6,3,18,15,508.0,51.5,2.9,21.8,158.5,38.16,27.36
2018,6,3,18,30,436.0,45.0,2.8,20.7,113.0,34.85,24.2
2018,6,3,18,45,325.0,35.0,2.7,19.6,76.0,28.05,17.53
2018,6,3,19,0,214.0,25.0,2.6,18.5,39.0,20.89,3.52
2018,6,3,19,15,112.5,13.5,2.6,17.9,20.5,12.87,0.0
2018,6,3,19,30,11.0,2.0,2.6,17.3,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.6,16.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,53.0,7.0,2.75,13.1,8.5,0.0,0.0
2018,6,4,5,0,106.0,14.0,2.9,13.3,17.0,29.61,0.0
2018,6,4,5,15,238.5,25.0,3.0,13.8,49.0,84.99,39.79
2018,6,4,5,30,371.0,36.0,3.1,14.3,81.0,148.84,103.87
2018,6,4,5,45,457.5,43.5,3.15,14.75,124.5,206.77,155.74
2018,6,4,6,0,544.0,51.0,3.2,15.2,168.0,274.0,215.09
2018,6,4,6,15,600.5,56.0,3.3,15.9,216.5,334.36,268.44
2018,6,4,6,30,657.0,61.0,3.4,16.6,265.0,398.51,323.43
2018,6,4,6,45,696.5,65.0,3.5,17.35,316.0,458.8,373.54
2018,6,4,7,0,736.0,69.0,3.6,18.1,367.0,521.74,423.95
2018,6,4,7,15,764.0,72.5,3.7,18.7,418.0,579.1,468.57
2018,6,4,7,30,792.0,76.0,3.8,19.3,469.0,637.3,512.41
2018,6,4,7,45,812.5,79.5,3.95,19.9,518.5,690.57,549.72
2018,6,4,8,0,833.0,83.0,4.1,20.5,568.0,738.37,582.18
2018,6,4,8,15,849.0,85.0,4.1,20.95,614.5,784.76,612.87
2018,6,4,8,30,865.0,87.0,4.1,21.4,661.0,829.78,642.05
2018,6,4,8,45,877.5,89.5,4.15,21.85,704.5,870.67,668.1
2018,6,4,9,0,890.0,92.0,4.2,22.3,748.0,909.44,692.39
2018,6,4,9,15,895.0,96.5,4.2,22.6,785.5,941.1,711.69
2018,6,4,9,30,900.0,101.0,4.2,22.9,823.0,969.79,728.89
2018,6,4,9,45,901.0,106.5,4.25,23.15,854.5,992.58,742.47
2018,6,4,10,0,902.0,112.0,4.3,23.4,886.0,1011.97,753.83
2018,6,4,10,15,908.5,113.0,4.3,23.55,913.0,1028.63,763.42
2018,6,4,10,30,915.0,114.0,4.3,23.7,940.0,1041.96,770.87
2018,6,4,10,45,920.5,114.5,4.3,23.8,960.5,1050.33,775.31
2018,6,4,11,0,926.0,115.0,4.3,23.9,981.0,1055.19,777.57
2018,6,4,11,15,929.5,115.0,4.35,23.9,994.5,1053.99,776.59
2018,6,4,11,30,933.0,115.0,4.4,23.9,1008.0,1049.24,773.43
2018,6,4,11,45,935.0,115.0,4.45,23.95,1014.0,1039.49,766.95
2018,6,4,12,0,937.0,115.0,4.5,24.0,1020.0,1026.3,758.29
2018,6,4,12,15,936.5,115.5,4.55,23.85,1018.0,1007.83,746.92
2018,6,4,12,30,936.0,116.0,4.6,23.7,1016.0,986.14,733.51
2018,6,4,12,45,934.5,115.5,4.65,23.6,1006.5,959.47,716.57
2018,6,4,13,0,933.0,115.0,4.7,23.5,997.0,929.83,697.55
2018,6,4,13,15,930.5,113.5,4.75,23.3,980.0,895.55,675.51
2018,6,4,13,30,928.0,112.0,4.8,23.1,963.0,858.63,651.44
2018,6,4,13,45,924.0,110.5,4.8,22.85,939.5,818.04,624.39
2018,6,4,14,0,920.0,109.0,4.8,22.6,916.0,775.23,595.49
2018,6,4,14,15,880.5,123.5,4.8,22.3,874.5,720.36,556.62
2018,6,4,14,30,841.0,138.0,4.8,22.0,833.0,666.07,515.88
2018,6,4,14,45,847.0,127.5,4.8,21.7,801.5,617.92,479.47
2018,6,4,15,0,853.0,117.0,4.8,21.4,770.0,569.93,441.92
2018,6,4,15,15,859.5,107.0,4.8,21.4,734.5,519.17,400.51
2018,6,4,15,30,866.0,97.0,4.8,21.4,699.0,466.42,356.22
2018,6,4,15,45,850.5,95.0,4.75,20.6,653.5,410.24,308.97
2018,6,4,16,0,835.0,93.0,4.7,19.8,608.0,350.01,257.27
2018,6,4,16,15,813.5,90.5,4.65,19.3,558.5,293.06,207.09
2018,6,4,16,30,792.0,88.0,4.6,18.8,509.0,238.04,158.63
2018,6,4,16,45,767.0,84.5,4.5,18.35,459.0,183.82,112.82
2018,6,4,17,0,742.0,81.0,4.4,17.9,409.0,132.39,74.11
2018,6,4,17,15,705.5,77.0,4.35,17.25,357.5,78.3,42.99
2018,6,4,17,30,669.0,73.0,4.3,16.6,306.0,48.62,37.51
2018,6,4,17,45,616.5,68.0,4.2,15.95,256.0,47.05,36.26
2018,6,4,18,0,564.0,63.0,4.1,15.3,206.0,45.44,34.85
2018,6,4,18,15,479.5,55.5,4.0,14.8,158.5,41.53,31.21
2018,6,4,18,30,395.0,48.0,3.9,14.3,111.0,37.49,27.23
2018,6,4,18,45,283.5,37.5,3.75,13.8,74.5,29.17,19.04
2018,6,4,19,0,172.0,27.0,3.6,13.3,38.0,21.44,5.0
2018,6,4,19,15,89.5,14.5,3.6,13.1,20.0,13.82,0.0
2018,6,4,19,30,7.0,2.0,3.6,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,28.5,7.0,3.5,11.55,8.0,0.0,0.0
2018,6,5,5,0,57.0,14.0,3.6,11.7,16.0,22.08,0.0
2018,6,5,5,15,161.5,29.5,3.75,12.0,46.5,73.42,35.77
2018,6,5,5,30,266.0,45.0,3.9,12.3,77.0,129.81,92.55
2018,6,5,5,45,355.5,56.0,4.0,12.55,120.0,185.66,142.07
2018,6,5,6,0,445.0,67.0,4.1,12.8,163.0,253.24,201.67
2018,6,5,6,15,502.0,76.0,4.1,13.0,211.0,313.36,255.26
2018,6,5,6,30,559.0,85.0,4.1,13.2,259.0,378.8,312.11
2018,6,5,6,45,596.5,94.0,4.1,13.45,309.5,438.78,362.99
2018,6,5,7,0,634.0,103.0,4.1,13.7,360.0,501.4,414.42
2018,6,5,7,15,660.5,110.0,4.05,14.15,409.0,557.17,458.49
2018,6,5,7,30,687.0,117.0,4.0,14.6,458.0,613.82,501.86
2018,6,5,7,45,726.0,118.0,4.0,15.1,511.5,673.43,546.52
2018,6,5,8,0,765.0,119.0,4.0,15.6,565.0,734.22,589.69
2018,6,5,8,15,787.5,121.0,4.0,16.2,613.0,780.71,620.64
2018,6,5,8,30,810.0,123.0,4.0,16.8,661.0,829.42,652.68
2018,6,5,8,45,826.0,124.5,4.0,17.35,704.0,870.76,679.0
2018,6,5,9,0,842.0,126.0,4.0,17.9,747.0,910.27,703.67
2018,6,5,9,15,864.0,123.0,4.0,18.4,789.0,940.78,721.9
2018,6,5,9,30,886.0,120.0,4.0,18.9,831.0,976.66,743.74
2018,6,5,9,45,900.5,117.5,3.95,19.35,865.5,1003.55,759.0
2018,6,5,10,0,915.0,115.0,3.9,19.8,900.0,1027.63,772.33
2018,6,5,10,15,926.5,112.5,3.9,20.15,928.5,1045.73,782.25
2018,6,5,10,30,938.0,110.0,3.9,20.5,957.0,1060.59,790.1
2018,6,5,10,45,937.0,113.5,3.9,20.85,975.0,1065.69,791.57
2018,6,5,11,0,936.0,117.0,3.9,21.2,993.0,1067.14,790.82
2018,6,5,11,15,934.5,120.0,3.9,21.35,1004.5,1063.93,787.76
2018,6,5,11,30,933.0,123.0,3.9,21.5,1016.0,1057.15,782.5
2018,6,5,11,45,925.5,128.5,3.95,21.65,1018.5,1043.4,773.13
2018,6,5,12,0,918.0,134.0,4.0,21.8,1021.0,1026.34,761.69
2018,6,5,12,15,933.5,124.5,4.05,21.7,1024.5,1013.74,754.04
2018,6,5,12,30,949.0,115.0,4.1,21.6,1028.0,997.41,743.91
2018,6,5,12,45,940.0,119.5,4.15,21.5,1016.5,968.43,725.28
2018,6,5,13,0,931.0,124.0,4.2,21.4,1005.0,936.76,704.82
2018,6,5,13,15,898.0,140.5,4.25,21.15,978.0,893.34,676.51
2018,6,5,13,30,865.0,157.0,4.3,20.9,951.0,852.54,649.78
2018,6,5,13,45,893.0,136.0,4.35,20.65,937.5,817.74,626.97
2018,6,5,14,0,921.0,115.0,4.4,20.4,924.0,781.91,603.25
2018,6,5,14,15,915.5,112.5,4.35,20.1,893.5,735.09,570.4
2018,6,5,14,30,910.0,110.0,4.3,19.8,863.0,686.55,534.15
2018,6,5,14,45,903.0,107.5,4.3,19.45,827.0,635.62,495.47
2018,6,5,15,0,896.0,105.0,4.3,19.1,791.0,583.54,454.73
2018,6,5,15,15,884.0,103.0,4.3,19.1,749.5,528.51,409.88
2018,6,5,15,30,872.0,101.0,4.3,19.1,708.0,473.29,363.6
2018,6,5,15,45,858.5,97.5,4.25,18.5,662.0,416.28,315.33
2018,6,5,16,0,845.0,94.0,4.2,17.9,616.0,355.03,262.43
2018,6,5,16,15,827.0,90.5,4.15,17.55,567.0,297.64,211.46
2018,6,5,16,30,809.0,87.0,4.1,17.2,518.0,241.78,161.84
2018,6,5,16,45,784.0,82.5,4.0,16.8,466.5,185.75,114.26
2018,6,5,17,0,759.0,78.0,3.9,16.4,415.0,132.53,73.77
2018,6,5,17,15,722.0,75.0,3.85,15.9,363.5,83.05,46.36
2018,6,5,17,30,685.0,72.0,3.8,15.4,312.0,47.83,37.0
2018,6,5,17,45,633.5,66.5,3.7,14.9,261.0,45.82,35.33
2018,6,5,18,0,582.0,61.0,3.6,14.4,210.0,43.7,33.45
2018,6,5,18,15,502.5,54.5,3.45,13.9,163.0,40.59,30.51
2018,6,5,18,30,423.0,48.0,3.3,13.4,116.0,37.42,27.3
2018,6,5,18,45,305.5,38.0,3.15,12.9,78.5,30.75,20.53
2018,6,5,19,0,188.0,28.0,3.0,12.4,41.0,22.25,6.35
2018,6,5,19,15,98.5,15.0,3.05,12.3,21.5,14.3,0.0
2018,6,5,19,30,9.0,2.0,3.1,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.15,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,4,45,4.0,4.5,3.55,12.2,4.5,0.0,0.0
2018,6,6,5,0,8.0,9.0,3.6,12.3,9.0,9.8,0.0
2018,6,6,5,15,25.5,23.5,3.65,12.5,26.0,31.24,13.46
2018,6,6,5,30,43.0,38.0,3.7,12.7,43.0,53.37,36.95
2018,6,6,5,45,66.0,53.5,3.75,12.9,65.5,79.37,59.91
2018,6,6,6,0,89.0,69.0,3.8,13.1,88.0,107.82,85.01
2018,6,6,6,15,69.5,66.0,3.8,13.35,83.5,99.56,79.26
2018,6,6,6,30,50.0,63.0,3.8,13.6,79.0,89.88,71.56
2018,6,6,6,45,57.0,69.0,3.8,13.9,90.0,102.29,82.35
2018,6,6,7,0,64.0,75.0,3.8,14.2,101.0,115.36,93.52
2018,6,6,7,15,108.5,129.5,3.85,14.5,180.5,205.01,168.68
2018,6,6,7,30,153.0,184.0,3.9,14.8,260.0,299.24,245.53
2018,6,6,7,45,118.5,210.5,3.9,15.1,273.0,309.0,251.39
2018,6,6,8,0,84.0,237.0,3.9,15.4,286.0,305.31,246.51
2018,6,6,8,15,105.0,260.0,3.95,15.85,326.5,359.48,288.79
2018,6,6,8,30,126.0,283.0,4.0,16.3,367.0,404.65,323.23
2018,6,6,8,45,207.0,298.5,4.0,16.75,447.0,494.78,393.4
2018,6,6,9,0,288.0,314.0,4.0,17.2,527.0,601.09,473.41
2018,6,6,9,15,326.0,325.5,4.05,17.55,578.0,654.85,512.11
2018,6,6,9,30,364.0,337.0,4.1,17.9,629.0,709.12,550.83
2018,6,6,9,45,420.0,323.0,4.1,18.25,673.5,765.28,590.92
2018,6,6,10,0,476.0,309.0,4.1,18.6,718.0,810.7,622.99
2018,6,6,10,15,528.5,296.0,4.15,18.8,763.0,853.09,653.07
2018,6,6,10,30,581.0,283.0,4.2,19.0,808.0,896.51,683.51
2018,6,6,10,45,507.5,322.0,4.3,19.2,787.5,860.86,655.34
2018,6,6,11,0,434.0,361.0,4.4,19.4,767.0,823.94,626.77
2018,6,6,11,15,284.0,399.5,4.45,19.55,666.5,698.76,533.41
2018,6,6,11,30,134.0,438.0,4.5,19.7,566.0,574.09,438.33
2018,6,6,11,45,111.0,444.5,4.55,19.85,551.0,553.36,422.55
2018,6,6,12,0,88.0,451.0,4.6,20.0,536.0,524.5,400.41
2018,6,6,12,15,76.0,434.0,4.6,20.0,507.5,492.06,376.27
2018,6,6,12,30,64.0,417.0,4.6,20.0,479.0,460.08,352.35
2018,6,6,12,45,53.0,404.5,4.65,19.95,455.5,433.92,332.83
2018,6,6,13,0,42.0,392.0,4.7,19.9,432.0,408.36,313.64
2018,6,6,13,15,37.0,373.0,4.7,19.8,407.5,382.5,294.38
2018,6,6,13,30,32.0,354.0,4.7,19.7,383.0,357.18,275.43
2018,6,6,13,45,145.0,314.0,4.65,19.55,442.0,405.77,316.29
2018,6,6,14,0,258.0,274.0,4.6,19.4,501.0,443.11,347.56
2018,6,6,14,15,259.5,275.0,4.6,19.25,496.5,430.83,337.99
2018,6,6,14,30,261.0,276.0,4.6,19.1,492.0,417.71,327.79
2018,6,6,14,45,315.0,259.5,4.55,18.95,509.0,419.68,329.64
2018,6,6,15,0,369.0,243.0,4.5,18.8,526.0,414.09,325.0
2018,6,6,15,15,414.0,237.5,4.5,18.8,539.0,408.83,319.52
2018,6,6,15,30,459.0,232.0,4.5,18.8,552.0,398.27,309.05
2018,6,6,15,45,561.0,191.0,4.5,18.3,556.0,375.0,287.74
2018,6,6,16,0,663.0,150.0,4.5,17.8,560.0,339.54,254.58
2018,6,6,16,15,540.0,166.0,4.45,17.4,482.5,279.65,206.03
2018,6,6,16,30,417.0,182.0,4.4,17.0,405.0,231.6,168.79
2018,6,6,16,45,467.0,156.5,4.4,16.6,383.0,192.16,133.38
2018,6,6,17,0,517.0,131.0,4.4,16.2,361.0,147.46,96.17
2018,6,6,17,15,519.0,118.0,4.3,15.7,324.5,104.79,69.43
2018,6,6,17,30,521.0,105.0,4.2,15.2,288.0,73.37,59.63
2018,6,6,17,45,461.5,96.0,4.1,14.7,239.0,68.68,55.66
2018,6,6,18,0,402.0,87.0,4.0,14.2,190.0,63.75,51.3
2018,6,6,18,15,325.0,74.5,3.8,13.8,146.0,55.8,44.0
2018,6,6,18,30,248.0,62.0,3.6,13.4,102.0,47.49,36.14
2018,6,6,18,45,161.5,45.5,3.4,12.95,68.0,36.67,25.62
2018,6,6,19,0,75.0,29.0,3.2,12.5,34.0,23.73,7.96
2018,6,6,19,15,38.5,15.0,3.25,12.45,17.5,14.3,0.0
2018,6,6,19,30,2.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,12.35,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,11.65,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,11.7,4.0,3.97,0.0
2018,6,7,5,15,0.5,9.5,3.5,11.95,9.5,8.9,0.05
2018,6,7,5,30,0.0,15.0,3.6,12.2,15.0,13.9,5.83
2018,6,7,5,45,0.0,23.5,3.7,12.45,23.5,21.79,12.85
2018,6,7,6,0,0.0,32.0,3.8,12.7,32.0,29.7,19.83
2018,6,7,6,15,0.0,41.5,3.85,13.15,41.5,38.54,27.52
2018,6,7,6,30,0.0,51.0,3.9,13.6,51.0,47.39,35.09
2018,6,7,6,45,0.0,74.0,3.95,14.05,74.0,69.07,53.43
2018,6,7,7,0,0.0,97.0,4.0,14.5,97.0,91.45,72.07
2018,6,7,7,15,1.0,124.5,4.0,15.0,125.0,119.09,94.8
2018,6,7,7,30,2.0,152.0,4.0,15.5,153.0,146.95,117.31
2018,6,7,7,45,10.0,177.0,4.05,16.0,183.0,177.44,141.84
2018,6,7,8,0,18.0,202.0,4.1,16.5,213.0,208.59,166.54
2018,6,7,8,15,73.5,244.0,4.05,16.95,292.5,306.04,245.1
2018,6,7,8,30,129.0,286.0,4.0,17.4,372.0,410.31,326.51
2018,6,7,8,45,190.0,306.5,3.95,17.85,442.0,488.53,386.29
2018,6,7,9,0,251.0,327.0,3.9,18.3,512.0,581.69,455.6
2018,6,7,9,15,390.0,297.0,3.9,18.7,602.0,694.86,540.69
2018,6,7,9,30,529.0,267.0,3.9,19.1,692.0,802.85,619.57
2018,6,7,9,45,684.5,209.0,3.95,19.55,782.0,905.19,692.06
2018,6,7,10,0,840.0,151.0,4.0,20.0,872.0,1000.05,754.51
2018,6,7,10,15,853.0,150.0,4.1,20.2,901.5,1020.25,766.52
2018,6,7,10,30,866.0,149.0,4.2,20.4,931.0,1028.1,770.86
2018,6,7,10,45,871.0,150.5,4.3,20.65,951.5,1036.54,775.65
2018,6,7,11,0,876.0,152.0,4.4,20.9,972.0,1041.61,778.27
2018,6,7,11,15,880.0,152.0,4.45,21.0,985.5,1040.83,777.23
2018,6,7,11,30,884.0,152.0,4.5,21.1,999.0,1036.68,774.28
2018,6,7,11,45,886.0,151.5,4.5,21.2,1004.5,1026.73,767.11
2018,6,7,12,0,888.0,151.0,4.5,21.3,1010.0,1013.55,757.9
2018,6,7,12,15,888.0,152.0,4.5,21.4,1009.0,996.69,746.33
2018,6,7,12,30,888.0,153.0,4.5,21.5,1008.0,976.78,732.79
2018,6,7,12,45,885.5,152.5,4.45,21.55,998.5,950.27,714.54
2018,6,7,13,0,883.0,152.0,4.4,21.6,989.0,921.02,694.59
2018,6,7,13,15,881.0,150.0,4.4,21.65,972.5,888.23,672.44
2018,6,7,13,30,879.0,148.0,4.4,21.7,956.0,852.9,648.42
2018,6,7,13,45,876.5,145.5,4.4,21.8,934.0,814.35,621.95
2018,6,7,14,0,874.0,143.0,4.4,21.9,912.0,773.59,593.76
2018,6,7,14,15,868.5,140.5,4.35,21.8,882.5,728.72,561.15
2018,6,7,14,30,863.0,138.0,4.3,21.7,853.0,681.92,526.14
2018,6,7,14,45,855.5,134.0,4.3,21.65,817.0,630.72,487.12
2018,6,7,15,0,848.0,130.0,4.3,21.6,781.0,578.57,446.37
2018,6,7,15,15,834.5,127.5,4.3,21.6,739.5,524.09,402.6
2018,6,7,15,30,821.0,125.0,4.3,21.6,698.0,469.72,357.74
2018,6,7,15,45,808.0,120.0,4.2,21.0,653.0,413.75,311.07
2018,6,7,16,0,795.0,115.0,4.1,20.4,608.0,358.36,263.6
2018,6,7,16,15,779.0,109.5,4.05,19.9,560.5,302.54,214.95
2018,6,7,16,30,763.0,104.0,4.0,19.4,513.0,248.11,167.37
2018,6,7,16,45,738.0,99.0,3.9,18.9,462.5,189.38,118.25
2018,6,7,17,0,713.0,94.0,3.8,18.4,412.0,137.96,79.28
2018,6,7,17,15,676.5,88.5,3.7,17.75,360.5,88.64,50.99
2018,6,7,17,30,640.0,83.0,3.6,17.1,309.0,56.03,43.95
2018,6,7,17,45,589.5,76.0,3.5,16.5,258.5,53.22,41.64
2018,6,7,18,0,539.0,69.0,3.4,15.9,208.0,50.24,39.03
2018,6,7,18,15,463.0,61.0,3.15,15.25,162.0,46.16,35.27
2018,6,7,18,30,387.0,53.0,2.9,14.6,116.0,41.92,31.14
2018,6,7,18,45,278.5,41.0,2.7,13.95,78.5,31.89,21.53
2018,6,7,19,0,170.0,29.0,2.5,13.3,41.0,23.0,8.19
2018,6,7,19,15,88.5,15.5,2.45,13.0,21.5,14.77,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.35,11.45,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.5,11.9,18.0,27.26,0.0
2018,6,8,5,15,191.5,28.5,2.65,12.45,48.0,78.41,39.21
2018,6,8,5,30,298.0,42.0,2.8,13.0,78.0,134.32,95.03
2018,6,8,5,45,379.5,52.0,3.0,13.6,120.0,189.74,144.16
2018,6,8,6,0,461.0,62.0,3.2,14.2,162.0,253.59,200.31
2018,6,8,6,15,519.5,70.0,3.2,14.75,210.0,313.86,253.28
2018,6,8,6,30,578.0,78.0,3.2,15.3,258.0,379.63,309.42
2018,6,8,6,45,619.5,84.0,3.2,15.85,308.0,439.24,359.03
2018,6,8,7,0,661.0,90.0,3.2,16.4,358.0,501.85,409.34
2018,6,8,7,15,692.5,94.5,3.2,17.05,408.5,559.06,453.64
2018,6,8,7,30,724.0,99.0,3.2,17.7,459.0,617.59,497.46
2018,6,8,7,45,747.5,103.5,3.2,18.35,508.5,668.99,534.31
2018,6,8,8,0,771.0,108.0,3.2,19.0,558.0,722.62,570.52
2018,6,8,8,15,789.0,111.0,3.2,19.6,604.0,769.77,601.32
2018,6,8,8,30,807.0,114.0,3.2,20.2,650.0,815.81,630.75
2018,6,8,8,45,821.0,117.0,3.25,20.75,693.0,856.96,656.65
2018,6,8,9,0,835.0,120.0,3.3,21.3,736.0,896.21,680.92
2018,6,8,9,15,844.5,122.5,3.35,21.85,773.5,928.59,700.23
2018,6,8,9,30,854.0,125.0,3.4,22.4,811.0,950.65,712.45
2018,6,8,9,45,860.5,127.5,3.45,22.95,842.5,974.53,725.96
2018,6,8,10,0,867.0,130.0,3.5,23.5,874.0,995.42,737.41
2018,6,8,10,15,873.5,130.5,3.55,23.95,900.0,1011.13,745.76
2018,6,8,10,30,880.0,131.0,3.6,24.4,926.0,1023.63,752.09
2018,6,8,10,45,884.5,132.0,3.65,24.8,946.0,1031.35,755.53
2018,6,8,11,0,889.0,133.0,3.7,25.2,966.0,1035.67,756.9
2018,6,8,11,15,892.5,132.5,3.7,25.65,978.5,1034.09,754.04
2018,6,8,11,30,896.0,132.0,3.7,26.1,991.0,1029.11,749.14
2018,6,8,11,45,898.5,130.5,3.75,26.55,996.0,1018.81,741.27
2018,6,8,12,0,901.0,129.0,3.8,27.0,1001.0,1005.22,731.4
2018,6,8,12,15,898.5,130.0,3.9,27.15,998.0,986.04,719.15
2018,6,8,12,30,896.0,131.0,4.0,27.3,995.0,963.86,704.96
2018,6,8,12,45,891.0,133.0,4.1,27.45,985.0,937.46,687.95
2018,6,8,13,0,886.0,135.0,4.2,27.6,975.0,908.39,669.11
2018,6,8,13,15,883.5,133.0,4.25,27.5,958.5,875.25,647.84
2018,6,8,13,30,881.0,131.0,4.3,27.4,942.0,839.6,624.74
2018,6,8,13,45,877.0,128.5,4.4,27.3,918.5,799.98,598.89
2018,6,8,14,0,873.0,126.0,4.5,27.2,895.0,758.27,571.24
2018,6,8,14,15,867.5,123.5,4.5,27.0,865.5,713.61,540.24
2018,6,8,14,30,862.0,121.0,4.5,26.8,836.0,667.34,506.48
2018,6,8,14,45,855.0,117.5,4.55,26.55,801.0,617.89,469.82
2018,6,8,15,0,848.0,114.0,4.6,26.3,766.0,567.4,431.28
2018,6,8,15,15,835.5,112.0,4.6,26.3,725.5,514.63,389.31
2018,6,8,15,30,823.0,110.0,4.6,26.3,685.0,458.25,343.54
2018,6,8,15,45,810.5,105.5,4.65,25.55,641.0,402.94,298.31
2018,6,8,16,0,798.0,101.0,4.7,24.8,597.0,348.13,252.06
2018,6,8,16,15,782.5,96.0,4.6,24.2,550.0,292.81,204.29
2018,6,8,16,30,767.0,91.0,4.5,23.6,503.0,238.8,157.52
2018,6,8,16,45,744.5,86.5,4.45,23.05,454.0,185.59,113.19
2018,6,8,17,0,722.0,82.0,4.4,22.5,405.0,134.89,75.08
2018,6,8,17,15,690.5,76.5,4.2,21.75,355.0,80.96,43.11
2018,6,8,17,30,659.0,71.0,4.0,21.0,305.0,46.78,35.2
2018,6,8,17,45,615.5,65.0,3.85,20.25,256.5,44.37,33.26
2018,6,8,18,0,572.0,59.0,3.7,19.5,208.0,41.79,31.06
2018,6,8,18,15,506.5,52.0,3.45,18.75,163.0,38.17,27.8
2018,6,8,18,30,441.0,45.0,3.2,18.0,118.0,34.39,24.2
2018,6,8,18,45,341.5,35.5,2.9,17.25,81.0,28.06,18.04
2018,6,8,19,0,242.0,26.0,2.6,16.5,44.0,21.4,7.61
2018,6,8,19,15,129.0,14.0,2.6,16.1,23.0,13.34,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,15.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,4,45,0.5,1.5,2.65,13.65,1.5,0.0,0.0
2018,6,9,5,0,1.0,3.0,2.8,13.8,3.0,3.01,0.0
2018,6,9,5,15,0.5,9.0,3.05,14.1,9.0,8.44,0.0
2018,6,9,5,30,0.0,15.0,3.3,14.4,15.0,13.9,5.75
2018,6,9,5,45,0.0,15.5,3.5,14.65,15.5,14.36,6.45
2018,6,9,6,0,0.0,16.0,3.7,14.9,16.0,14.82,6.98
2018,6,9,6,15,0.5,36.0,3.8,15.25,36.0,33.63,23.09
2018,6,9,6,30,1.0,56.0,3.9,15.6,56.0,52.54,39.17
2018,6,9,6,45,29.0,98.0,4.0,15.9,109.5,112.47,89.88
2018,6,9,7,0,57.0,140.0,4.1,16.2,163.0,174.52,141.56
2018,6,9,7,15,79.0,165.5,4.1,16.3,202.0,217.56,176.9
2018,6,9,7,30,101.0,191.0,4.1,16.4,241.0,271.3,220.35
2018,6,9,7,45,144.0,214.5,4.1,16.55,294.0,331.49,268.72
2018,6,9,8,0,187.0,238.0,4.1,16.7,347.0,394.85,318.74
2018,6,9,8,15,216.0,258.5,4.1,16.9,394.5,446.48,358.38
2018,6,9,8,30,245.0,279.0,4.1,17.1,442.0,510.83,406.92
2018,6,9,8,45,328.0,282.0,4.1,17.35,515.0,593.2,469.78
2018,6,9,9,0,411.0,285.0,4.1,17.6,588.0,691.15,542.29
2018,6,9,9,15,422.0,298.0,4.2,18.05,623.5,725.01,564.92
2018,6,9,9,30,433.0,311.0,4.3,18.5,659.0,757.63,586.78
2018,6,9,9,45,429.5,327.5,4.35,19.0,684.5,778.44,599.37
2018,6,9,10,0,426.0,344.0,4.4,19.5,710.0,797.15,610.47
2018,6,9,10,15,445.0,350.5,4.5,19.9,743.0,825.87,629.89
2018,6,9,10,30,464.0,357.0,4.6,20.3,776.0,852.92,647.98
2018,6,9,10,45,511.0,347.5,4.7,20.75,818.5,889.97,673.81
2018,6,9,11,0,558.0,338.0,4.8,21.2,861.0,925.01,697.99
2018,6,9,11,15,525.5,362.0,4.9,21.45,860.0,911.59,686.84
2018,6,9,11,30,493.0,386.0,5.0,21.7,859.0,895.63,674.27
2018,6,9,11,45,500.5,384.5,5.1,21.95,867.0,892.05,671.79
2018,6,9,12,0,508.0,383.0,5.2,22.2,875.0,886.13,667.63
2018,6,9,12,15,362.0,425.0,5.25,22.1,775.0,768.51,581.53
2018,6,9,12,30,216.0,467.0,5.3,22.0,675.0,655.75,497.31
2018,6,9,12,45,341.0,425.5,5.35,21.95,750.5,723.81,550.84
2018,6,9,13,0,466.0,384.0,5.4,21.9,826.0,782.88,596.4
2018,6,9,13,15,564.5,327.0,5.45,21.75,853.0,793.78,607.36
2018,6,9,13,30,663.0,270.0,5.5,21.6,880.0,796.4,612.36
2018,6,9,13,45,597.5,292.0,5.5,21.5,831.5,736.6,567.74
2018,6,9,14,0,532.0,314.0,5.5,21.4,783.0,681.07,525.96
2018,6,9,14,15,508.5,310.0,5.5,21.2,746.0,634.05,491.22
2018,6,9,14,30,485.0,306.0,5.5,21.0,709.0,587.96,456.6
2018,6,9,14,45,464.0,298.0,5.5,20.8,670.0,541.1,420.92
2018,6,9,15,0,443.0,290.0,5.5,20.6,631.0,495.48,385.6
2018,6,9,15,15,432.5,277.5,5.5,20.6,595.5,452.75,351.66
2018,6,9,15,30,422.0,265.0,5.5,20.6,560.0,410.65,317.58
2018,6,9,15,45,432.5,241.5,5.45,20.05,527.0,368.43,283.17
2018,6,9,16,0,443.0,218.0,5.4,19.5,494.0,324.98,246.79
2018,6,9,16,15,419.5,205.0,5.35,19.1,449.5,279.4,208.66
2018,6,9,16,30,396.0,192.0,5.3,18.7,405.0,236.38,172.76
2018,6,9,16,45,386.5,173.0,5.25,18.3,364.0,193.67,137.4
2018,6,9,17,0,377.0,154.0,5.2,17.9,323.0,152.29,105.19
2018,6,9,17,15,350.5,138.0,5.05,17.45,280.0,113.8,80.18
2018,6,9,17,30,324.0,122.0,4.9,17.0,237.0,91.22,74.83
2018,6,9,17,45,299.5,104.5,4.75,16.5,198.0,79.61,64.88
2018,6,9,18,0,275.0,87.0,4.6,16.0,159.0,63.26,50.5
2018,6,9,18,15,225.5,72.0,4.4,15.45,122.5,56.73,44.56
2018,6,9,18,30,176.0,57.0,4.2,14.9,86.0,45.57,34.31
2018,6,9,18,45,130.0,42.0,4.0,14.35,59.5,34.08,23.44
2018,6,9,19,0,84.0,27.0,3.8,13.8,33.0,22.27,8.78
2018,6,9,19,15,45.5,14.5,3.65,13.5,17.5,13.82,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.2,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,12.9,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.5,2.0,10.3,8.5,0.0,0.0
2018,6,10,5,0,61.0,15.0,2.2,10.7,17.0,23.56,0.0
2018,6,10,5,15,142.0,28.0,2.3,11.35,42.5,67.38,34.16
2018,6,10,5,30,223.0,41.0,2.4,12.0,68.0,113.0,80.38
2018,6,10,5,45,300.0,51.5,2.55,12.65,106.0,161.73,123.29
2018,6,10,6,0,377.0,62.0,2.7,13.3,144.0,219.05,173.59
2018,6,10,6,15,438.5,72.0,2.8,14.05,191.0,280.57,227.12
2018,6,10,6,30,500.0,82.0,2.9,14.8,238.0,345.59,282.39
2018,6,10,6,45,505.5,96.5,3.05,15.6,278.0,391.11,320.42
2018,6,10,7,0,511.0,111.0,3.2,16.4,318.0,431.94,353.42
2018,6,10,7,15,530.5,123.5,3.25,17.15,363.5,482.93,393.14
2018,6,10,7,30,550.0,136.0,3.3,17.9,409.0,539.37,435.61
2018,6,10,7,45,627.0,130.5,3.4,18.6,472.5,613.73,491.78
2018,6,10,8,0,704.0,125.0,3.5,19.3,536.0,692.33,549.16
2018,6,10,8,15,724.0,130.0,3.5,19.85,582.5,740.87,581.41
2018,6,10,8,30,744.0,135.0,3.5,20.4,629.0,788.63,612.66
2018,6,10,8,45,784.0,129.5,3.5,21.0,680.5,837.71,644.13
2018,6,10,9,0,824.0,124.0,3.5,21.6,732.0,889.97,677.19
2018,6,10,9,15,841.5,123.0,3.5,22.05,772.0,925.65,698.69
2018,6,10,9,30,859.0,122.0,3.5,22.5,812.0,951.54,713.47
2018,6,10,9,45,870.5,122.0,3.5,23.0,845.5,977.79,728.33
2018,6,10,10,0,882.0,122.0,3.5,23.5,879.0,1001.24,741.24
2018,6,10,10,15,888.0,123.0,3.5,23.9,905.5,1017.28,749.54
2018,6,10,10,30,894.0,124.0,3.5,24.3,932.0,1030.07,755.81
2018,6,10,10,45,899.0,124.0,3.5,24.7,951.5,1037.47,758.66
2018,6,10,11,0,904.0,124.0,3.5,25.1,971.0,1041.47,759.43
2018,6,10,11,15,907.0,124.0,3.55,25.3,983.5,1040.02,757.78
2018,6,10,11,30,910.0,124.0,3.6,25.5,996.0,1035.12,754.04
2018,6,10,11,45,912.5,122.0,3.65,25.75,1001.0,1024.35,746.47
2018,6,10,12,0,915.0,120.0,3.7,26.0,1006.0,1010.26,736.86
2018,6,10,12,15,915.5,119.0,3.8,26.05,1004.0,991.96,725.49
2018,6,10,12,30,916.0,118.0,3.9,26.1,1002.0,970.52,712.07
2018,6,10,12,45,916.0,116.0,4.0,26.15,992.5,944.61,695.65
2018,6,10,13,0,916.0,114.0,4.1,26.2,983.0,915.75,677.2
2018,6,10,13,15,912.5,113.5,4.15,26.1,966.5,882.46,655.8
2018,6,10,13,30,909.0,113.0,4.2,26.0,950.0,846.62,632.52
2018,6,10,13,45,904.5,110.5,4.3,25.9,926.0,805.79,605.77
2018,6,10,14,0,900.0,108.0,4.4,25.8,902.0,762.82,577.23
2018,6,10,14,15,893.0,106.5,4.45,25.55,872.0,717.09,546.21
2018,6,10,14,30,886.0,105.0,4.5,25.3,842.0,669.81,511.83
2018,6,10,14,45,877.0,103.5,4.5,25.05,806.5,620.01,474.42
2018,6,10,15,0,868.0,102.0,4.5,24.8,771.0,569.28,435.26
2018,6,10,15,15,856.0,100.0,4.5,24.8,730.5,515.92,392.59
2018,6,10,15,30,844.0,98.0,4.5,24.8,690.0,462.41,348.61
2018,6,10,15,45,830.5,95.0,4.55,23.9,645.5,407.55,303.58
2018,6,10,16,0,817.0,92.0,4.6,23.0,601.0,348.42,253.84
2018,6,10,16,15,800.0,88.0,4.55,22.4,553.5,292.58,205.27
2018,6,10,16,30,783.0,84.0,4.5,21.8,506.0,238.17,157.76
2018,6,10,16,45,761.0,79.5,4.5,21.2,457.0,184.19,112.28
2018,6,10,17,0,739.0,75.0,4.5,20.6,408.0,132.62,72.91
2018,6,10,17,15,708.0,70.5,4.35,19.85,358.0,83.25,44.16
2018,6,10,17,30,677.0,66.0,4.2,19.1,308.0,47.36,36.0
2018,6,10,17,45,633.5,61.0,4.1,18.35,259.5,41.2,30.75
2018,6,10,18,0,590.0,56.0,4.0,17.6,211.0,39.27,29.1
2018,6,10,18,15,524.5,49.5,3.7,16.9,165.5,35.94,26.08
2018,6,10,18,30,459.0,43.0,3.4,16.2,120.0,32.47,22.75
2018,6,10,18,45,357.0,35.0,3.1,15.55,83.0,27.45,17.74
2018,6,10,19,0,255.0,27.0,2.8,14.9,46.0,22.24,9.13
2018,6,10,19,15,141.5,16.0,2.7,14.55,25.0,15.25,0.0
2018,6,10,19,30,28.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,6,10,19,45,14.0,2.5,2.45,13.85,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.5,1.85,11.95,9.5,0.0,0.0
2018,6,11,5,0,116.0,15.0,2.0,12.3,19.0,31.85,0.0
2018,6,11,5,15,240.0,25.5,2.05,12.95,50.0,85.45,42.77
2018,6,11,5,30,364.0,36.0,2.1,13.6,81.0,145.72,101.92
2018,6,11,5,45,448.5,43.5,2.2,14.2,123.5,202.29,152.25
2018,6,11,6,0,533.0,51.0,2.3,14.8,166.0,267.94,209.94
2018,6,11,6,15,587.0,56.5,2.3,15.55,214.0,326.95,261.73
2018,6,11,6,30,641.0,62.0,2.3,16.3,262.0,390.95,315.96
2018,6,11,6,45,679.0,66.0,2.3,17.1,311.5,448.03,362.86
2018,6,11,7,0,717.0,70.0,2.3,17.9,361.0,509.05,410.97
2018,6,11,7,15,744.5,74.0,2.3,18.65,411.0,565.65,453.91
2018,6,11,7,30,772.0,78.0,2.3,19.4,461.0,623.1,495.9
2018,6,11,7,45,792.0,81.5,2.3,20.2,510.0,675.11,530.98
2018,6,11,8,0,812.0,85.0,2.3,21.0,559.0,726.68,564.43
2018,6,11,8,15,828.0,88.0,2.3,21.65,605.5,768.41,590.45
2018,6,11,8,30,844.0,91.0,2.3,22.3,652.0,813.84,618.59
2018,6,11,8,45,856.0,93.5,2.3,22.95,694.5,853.67,642.32
2018,6,11,9,0,868.0,96.0,2.3,23.6,737.0,891.43,664.3
2018,6,11,9,15,868.5,103.0,2.3,24.25,772.5,921.21,680.67
2018,6,11,9,30,869.0,110.0,2.3,24.9,808.0,947.84,694.88
2018,6,11,9,45,864.5,119.0,2.3,25.55,837.5,968.54,705.14
2018,6,11,10,0,860.0,128.0,2.3,26.2,867.0,985.69,713.15
2018,6,11,10,15,867.0,129.5,2.35,26.75,894.0,1002.97,722.08
2018,6,11,10,30,874.0,131.0,2.4,27.3,921.0,1017.08,729.03
2018,6,11,10,45,880.0,131.5,2.4,27.9,941.5,1025.89,732.04
2018,6,11,11,0,886.0,132.0,2.4,28.5,962.0,1031.35,733.08
2018,6,11,11,15,889.0,132.5,2.45,28.95,975.0,1030.42,731.21
2018,6,11,11,30,892.0,133.0,2.5,29.4,988.0,1026.09,727.38
2018,6,11,11,45,894.0,133.0,2.55,29.8,994.0,1016.94,720.8
2018,6,11,12,0,896.0,133.0,2.6,30.2,1000.0,1004.5,712.29
2018,6,11,12,15,899.0,131.0,2.7,30.45,999.5,987.9,702.12
2018,6,11,12,30,902.0,129.0,2.8,30.7,999.0,968.15,689.98
2018,6,11,12,45,905.0,125.5,2.85,30.95,991.5,943.88,674.54
2018,6,11,13,0,908.0,122.0,2.9,31.2,984.0,916.55,657.15
2018,6,11,13,15,905.0,121.5,3.0,31.25,968.0,883.92,637.11
2018,6,11,13,30,902.0,121.0,3.1,31.3,952.0,848.74,615.23
2018,6,11,13,45,897.5,119.5,3.2,31.35,929.0,809.08,590.11
2018,6,11,14,0,893.0,118.0,3.3,31.4,906.0,767.29,563.27
2018,6,11,14,15,887.0,116.5,3.4,31.3,877.0,722.52,533.8
2018,6,11,14,30,881.0,115.0,3.5,31.2,848.0,676.13,501.13
2018,6,11,14,45,872.0,113.0,3.55,31.05,812.5,626.08,464.88
2018,6,11,15,0,863.0,111.0,3.6,30.9,777.0,575.11,426.91
2018,6,11,15,15,851.5,108.5,3.6,30.9,736.5,521.77,385.72
2018,6,11,15,30,840.0,106.0,3.6,30.9,696.0,468.24,343.2
2018,6,11,15,45,825.5,103.0,3.7,30.25,651.5,409.0,296.27
2018,6,11,16,0,811.0,100.0,3.8,29.6,607.0,354.08,251.05
2018,6,11,16,15,793.0,97.0,3.8,29.05,560.0,299.1,204.72
2018,6,11,16,30,775.0,94.0,3.8,28.5,513.0,245.66,159.48
2018,6,11,16,45,750.0,90.0,3.75,27.9,463.0,192.0,115.74
2018,6,11,17,0,725.0,86.0,3.7,27.3,413.0,141.13,78.09
2018,6,11,17,15,690.5,81.5,3.6,26.4,362.5,87.31,46.33
2018,6,11,17,30,656.0,77.0,3.5,25.5,312.0,51.11,38.2
2018,6,11,17,45,607.5,71.0,3.4,24.6,262.5,48.89,36.51
2018,6,11,18,0,559.0,65.0,3.3,23.7,213.0,46.53,34.58
2018,6,11,18,15,488.0,57.5,3.0,22.55,167.0,42.7,31.25
2018,6,11,18,30,417.0,50.0,2.7,21.4,121.0,38.71,27.56
2018,6,11,18,45,310.5,39.5,2.4,20.3,83.0,31.62,20.87
2018,6,11,19,0,204.0,29.0,2.1,19.2,45.0,22.9,9.7
2018,6,11,19,15,110.5,16.5,2.0,18.6,24.5,15.73,0.0
2018,6,11,19,30,17.0,4.0,1.9,18.0,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,1.75,17.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.35,13.6,9.5,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.5,14.0,19.0,32.4,0.0
2018,6,12,5,15,248.5,26.0,1.65,14.65,51.0,87.52,43.57
2018,6,12,5,30,377.0,37.0,1.8,15.3,83.0,149.9,104.11
2018,6,12,5,45,463.5,44.0,1.95,16.0,126.5,207.32,154.78
2018,6,12,6,0,550.0,51.0,2.1,16.7,170.0,273.96,212.8
