Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,15,606.5,55.5,2.1,17.55,218.5,333.77,264.73
2018,6,12,6,30,663.0,60.0,2.1,18.4,267.0,397.52,318.16
2018,6,12,6,45,702.5,64.0,2.05,19.25,318.0,457.89,366.88
2018,6,12,7,0,742.0,68.0,2.0,20.1,369.0,520.91,415.58
2018,6,12,7,15,769.5,71.5,1.95,21.25,420.0,578.1,457.32
2018,6,12,7,30,797.0,75.0,1.9,22.4,471.0,636.11,497.81
2018,6,12,7,45,818.0,78.0,1.9,23.55,520.5,689.33,531.91
2018,6,12,8,0,839.0,81.0,1.9,24.7,570.0,737.27,561.05
2018,6,12,8,15,854.0,83.0,2.0,25.65,616.0,783.13,589.24
2018,6,12,8,30,869.0,85.0,2.1,26.6,662.0,827.56,615.91
2018,6,12,8,45,881.5,86.5,2.25,27.5,705.0,867.57,639.72
2018,6,12,9,0,894.0,88.0,2.4,28.4,748.0,905.49,661.86
2018,6,12,9,15,903.5,90.0,2.45,29.1,786.5,938.87,680.45
2018,6,12,9,30,913.0,92.0,2.5,29.8,825.0,969.55,697.16
2018,6,12,9,45,921.0,92.5,2.6,30.45,858.0,994.27,710.55
2018,6,12,10,0,929.0,93.0,2.7,31.1,891.0,1015.9,722.01
2018,6,12,10,15,934.0,94.0,2.75,31.6,917.5,1031.86,729.91
2018,6,12,10,30,939.0,95.0,2.8,32.1,944.0,1044.4,735.76
2018,6,12,10,45,943.0,95.5,2.85,32.65,964.0,1051.89,738.44
2018,6,12,11,0,947.0,96.0,2.9,33.2,984.0,1055.83,739.05
2018,6,12,11,15,949.0,97.0,2.95,33.45,997.0,1054.66,737.54
2018,6,12,11,30,951.0,98.0,3.0,33.7,1010.0,1049.9,733.96
2018,6,12,11,45,951.5,98.5,3.05,33.95,1015.5,1039.57,727.06
2018,6,12,12,0,952.0,99.0,3.1,34.2,1021.0,1025.78,718.14
2018,6,12,12,15,950.0,100.5,3.2,34.2,1019.0,1007.19,707.43
2018,6,12,12,30,948.0,102.0,3.3,34.2,1017.0,985.38,694.69
2018,6,12,12,45,944.0,103.0,3.35,34.25,1007.0,958.15,678.01
2018,6,12,13,0,940.0,104.0,3.4,34.3,997.0,928.04,659.44
2018,6,12,13,15,937.0,103.5,3.45,34.15,980.5,894.6,639.18
2018,6,12,13,30,934.0,103.0,3.5,34.0,964.0,858.51,617.01
2018,6,12,13,45,929.5,102.0,3.55,33.85,941.0,818.29,591.89
2018,6,12,14,0,925.0,101.0,3.6,33.7,918.0,775.85,565.02
2018,6,12,14,15,919.0,100.0,3.6,33.45,888.5,730.34,535.74
2018,6,12,14,30,913.0,99.0,3.6,33.2,859.0,683.12,502.72
2018,6,12,14,45,905.0,97.0,3.6,32.9,823.5,632.32,466.32
2018,6,12,15,0,897.0,95.0,3.6,32.6,788.0,580.45,428.06
2018,6,12,15,15,886.0,93.5,3.6,32.6,747.5,526.67,386.73
2018,6,12,15,30,875.0,92.0,3.6,32.6,707.0,472.58,343.94
2018,6,12,15,45,862.0,89.5,3.55,31.75,662.5,416.78,299.67
2018,6,12,16,0,849.0,87.0,3.5,30.9,618.0,361.37,254.26
2018,6,12,16,15,832.5,84.0,3.4,30.2,570.5,305.18,207.14
2018,6,12,16,30,816.0,81.0,3.3,29.5,523.0,244.71,156.58
2018,6,12,16,45,793.5,77.5,3.25,28.85,473.0,189.6,111.59
2018,6,12,17,0,771.0,74.0,3.2,28.2,423.0,136.94,72.5
2018,6,12,17,15,740.5,70.5,3.15,27.1,372.5,86.54,43.87
2018,6,12,17,30,710.0,67.0,3.1,26.0,322.0,48.18,35.63
2018,6,12,17,45,665.5,62.0,3.0,24.9,272.0,46.1,34.08
2018,6,12,18,0,621.0,57.0,2.9,23.8,222.0,40.03,28.98
2018,6,12,18,15,554.5,51.0,2.8,22.65,175.0,37.15,26.47
2018,6,12,18,30,488.0,45.0,2.7,21.5,128.0,34.17,23.69
2018,6,12,18,45,381.5,37.0,2.6,20.3,89.0,29.22,18.89
2018,6,12,19,0,275.0,29.0,2.5,19.1,50.0,24.12,10.86
2018,6,12,19,15,153.5,17.5,2.55,18.45,27.5,16.68,0.0
2018,6,12,19,30,32.0,6.0,2.6,17.8,5.0,0.0,0.0
2018,6,12,19,45,16.0,3.0,2.7,17.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.85,12.75,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,3.0,13.0,20.0,34.64,0.0
2018,6,13,5,15,260.5,26.5,3.0,13.6,52.5,90.29,45.17
2018,6,13,5,30,392.0,37.0,3.0,14.2,85.0,153.58,107.17
2018,6,13,5,45,477.5,44.0,3.0,14.8,129.0,211.47,158.87
2018,6,13,6,0,563.0,51.0,3.0,15.4,173.0,278.45,217.86
2018,6,13,6,15,619.5,56.0,2.95,16.05,222.5,339.52,271.63
2018,6,13,6,30,676.0,61.0,2.9,16.7,272.0,404.45,326.93
2018,6,13,6,45,714.5,65.0,2.9,17.35,323.0,464.96,376.95
2018,6,13,7,0,753.0,69.0,2.9,18.0,374.0,528.0,427.05
2018,6,13,7,15,781.0,72.0,2.85,18.7,425.5,585.46,470.8
2018,6,13,7,30,809.0,75.0,2.8,19.4,477.0,643.75,513.52
2018,6,13,7,45,830.5,77.5,2.8,20.1,527.0,692.75,546.43
2018,6,13,8,0,852.0,80.0,2.8,20.8,577.0,745.56,581.13
2018,6,13,8,15,867.5,82.5,2.8,21.5,624.0,792.9,611.08
2018,6,13,8,30,883.0,85.0,2.8,22.2,671.0,838.82,639.44
2018,6,13,8,45,895.5,86.5,2.8,22.95,714.5,879.3,663.4
2018,6,13,9,0,908.0,88.0,2.8,23.7,758.0,917.66,685.53
2018,6,13,9,15,913.5,91.5,2.8,24.3,795.5,949.4,703.35
2018,6,13,9,30,919.0,95.0,2.8,24.9,833.0,978.19,719.08
2018,6,13,9,45,921.0,99.5,2.85,25.45,865.0,1001.58,731.77
2018,6,13,10,0,923.0,104.0,2.9,26.0,897.0,1021.59,742.3
2018,6,13,10,15,928.0,105.5,2.95,26.5,923.5,1037.95,750.66
2018,6,13,10,30,933.0,107.0,3.0,27.0,950.0,1050.88,756.92
2018,6,13,10,45,936.5,108.0,3.05,27.5,970.0,1058.29,759.76
2018,6,13,11,0,940.0,109.0,3.1,28.0,990.0,1062.14,760.49
2018,6,13,11,15,942.5,109.5,3.2,28.3,1003.0,1060.89,759.16
2018,6,13,11,30,945.0,110.0,3.3,28.6,1016.0,1056.06,755.69
2018,6,13,11,45,946.0,110.0,3.35,28.95,1021.5,1045.71,748.28
2018,6,13,12,0,947.0,110.0,3.4,29.3,1027.0,1031.91,738.8
2018,6,13,12,15,944.0,111.5,3.5,29.5,1024.5,1012.39,726.57
2018,6,13,12,30,941.0,113.0,3.6,29.7,1022.0,989.7,712.33
2018,6,13,12,45,936.5,114.5,3.7,29.9,1012.0,962.61,695.21
2018,6,13,13,0,932.0,116.0,3.8,30.1,1002.0,932.68,676.18
2018,6,13,13,15,928.5,115.5,3.9,30.05,985.5,899.03,655.24
2018,6,13,13,30,925.0,115.0,4.0,30.0,969.0,862.79,632.39
2018,6,13,13,45,920.0,113.5,4.1,29.9,945.0,822.02,606.36
2018,6,13,14,0,915.0,112.0,4.2,29.8,921.0,779.1,578.55
2018,6,13,14,15,908.0,111.0,4.25,29.5,891.0,733.29,548.36
2018,6,13,14,30,901.0,110.0,4.3,29.2,861.0,685.88,514.63
2018,6,13,14,45,892.0,108.0,4.35,28.9,825.0,635.0,477.47
2018,6,13,15,0,883.0,106.0,4.4,28.6,789.0,583.16,438.49
2018,6,13,15,15,871.5,104.5,4.4,28.6,748.5,529.78,396.58
2018,6,13,15,30,860.0,103.0,4.4,28.6,708.0,476.14,353.29
2018,6,13,15,45,845.0,100.0,4.45,27.6,662.5,419.85,308.17
2018,6,13,16,0,830.0,97.0,4.5,26.6,617.0,359.53,258.56
2018,6,13,16,15,811.0,94.0,4.45,25.85,569.0,303.25,210.59
2018,6,13,16,30,792.0,91.0,4.4,25.1,521.0,248.59,163.72
2018,6,13,16,45,768.0,87.5,4.35,24.35,471.0,194.55,118.85
2018,6,13,17,0,744.0,84.0,4.3,23.6,421.0,143.16,80.0
2018,6,13,17,15,711.0,79.0,4.2,22.6,370.0,88.1,46.52
2018,6,13,17,30,678.0,74.0,4.1,21.6,319.0,48.78,36.83
2018,6,13,17,45,632.5,69.0,4.05,20.6,269.5,47.24,35.72
2018,6,13,18,0,587.0,64.0,4.0,19.6,220.0,45.62,34.41
2018,6,13,18,15,519.0,56.5,3.85,18.75,173.0,41.74,30.95
2018,6,13,18,30,451.0,49.0,3.7,17.9,126.0,37.68,27.13
2018,6,13,18,45,348.0,39.5,3.6,17.0,87.5,31.5,21.15
2018,6,13,19,0,245.0,30.0,3.5,16.1,49.0,25.04,11.99
2018,6,13,19,15,136.0,17.0,3.5,15.65,26.5,16.2,0.0
2018,6,13,19,30,27.0,4.0,3.5,15.2,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,14.7,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,44.5,8.0,3.85,12.3,9.5,0.0,0.0
2018,6,14,5,0,89.0,16.0,3.9,12.4,19.0,28.58,0.0
2018,6,14,5,15,209.0,29.0,3.9,12.65,50.5,81.86,41.36
2018,6,14,5,30,329.0,42.0,3.9,12.9,82.0,141.57,99.96
2018,6,14,5,45,421.0,50.0,3.95,13.15,125.5,199.47,151.46
2018,6,14,6,0,513.0,58.0,4.0,13.4,169.0,267.05,211.29
2018,6,14,6,15,571.0,64.0,4.0,13.75,217.5,327.38,265.2
2018,6,14,6,30,629.0,70.0,4.0,14.1,266.0,393.08,322.23
2018,6,14,6,45,669.0,75.5,3.95,14.4,317.0,453.66,373.58
2018,6,14,7,0,709.0,81.0,3.9,14.7,368.0,517.06,425.48
2018,6,14,7,15,741.0,84.0,3.85,15.3,419.5,573.3,469.68
2018,6,14,7,30,773.0,87.0,3.8,15.9,471.0,632.59,514.67
2018,6,14,7,45,797.5,90.0,3.75,16.45,521.5,687.37,553.87
2018,6,14,8,0,822.0,93.0,3.7,17.0,572.0,742.06,591.2
2018,6,14,8,15,839.5,94.5,3.65,17.7,618.5,789.04,621.68
2018,6,14,8,30,857.0,96.0,3.6,18.4,665.0,828.99,646.49
2018,6,14,8,45,871.0,98.0,3.55,19.1,709.0,870.45,671.94
2018,6,14,9,0,885.0,100.0,3.5,19.8,753.0,909.94,695.52
2018,6,14,9,15,897.0,100.5,3.5,20.4,792.0,943.72,715.39
2018,6,14,9,30,909.0,101.0,3.5,21.0,831.0,974.96,733.36
2018,6,14,9,45,919.0,100.5,3.45,21.6,864.5,1000.45,746.95
2018,6,14,10,0,929.0,100.0,3.4,22.2,898.0,1022.94,758.48
2018,6,14,10,15,933.5,102.0,3.45,22.7,925.0,1039.49,767.15
2018,6,14,10,30,938.0,104.0,3.5,23.2,952.0,1052.58,773.64
2018,6,14,10,45,941.0,105.5,3.55,23.65,972.0,1060.11,776.76
2018,6,14,11,0,944.0,107.0,3.6,24.1,992.0,1064.05,777.69
2018,6,14,11,15,945.0,108.0,3.75,24.35,1004.5,1061.87,776.14
2018,6,14,11,30,946.0,109.0,3.9,24.6,1017.0,1056.1,772.38
2018,6,14,11,45,944.5,111.5,4.0,24.85,1022.5,1045.82,765.4
2018,6,14,12,0,943.0,114.0,4.1,25.1,1028.0,1032.1,756.27
2018,6,14,12,15,940.5,115.0,4.2,25.05,1025.0,1012.64,744.31
2018,6,14,12,30,938.0,116.0,4.3,25.0,1022.0,990.04,730.28
2018,6,14,12,45,932.5,118.0,4.4,24.9,1011.5,962.61,713.13
2018,6,14,13,0,927.0,120.0,4.5,24.8,1001.0,932.4,693.97
2018,6,14,13,15,922.0,119.5,4.55,24.55,983.5,897.65,671.99
2018,6,14,13,30,917.0,119.0,4.6,24.3,966.0,860.43,648.1
2018,6,14,13,45,910.5,119.0,4.6,24.05,942.0,820.19,621.54
2018,6,14,14,0,904.0,119.0,4.6,23.8,918.0,777.91,593.29
2018,6,14,14,15,897.5,117.5,4.6,23.45,888.5,732.45,562.19
2018,6,14,14,30,891.0,116.0,4.6,23.1,859.0,685.38,527.73
2018,6,14,14,45,881.5,113.5,4.6,22.75,822.5,634.23,489.34
2018,6,14,15,0,872.0,111.0,4.6,22.4,786.0,582.19,449.18
2018,6,14,15,15,860.0,109.0,4.6,22.4,745.5,528.67,406.1
2018,6,14,15,30,848.0,107.0,4.6,22.4,705.0,474.97,361.68
2018,6,14,15,45,834.5,103.5,4.5,21.55,660.0,415.34,312.5
2018,6,14,16,0,821.0,100.0,4.4,20.7,615.0,359.88,265.07
2018,6,14,16,15,805.5,95.5,4.3,20.25,567.5,303.8,215.85
2018,6,14,16,30,790.0,91.0,4.2,19.8,520.0,248.98,167.54
2018,6,14,16,45,768.0,86.5,4.1,19.4,470.5,194.54,121.18
2018,6,14,17,0,746.0,82.0,4.0,19.0,421.0,142.53,80.78
2018,6,14,17,15,715.0,77.0,3.9,18.55,370.5,92.25,50.34
2018,6,14,17,30,684.0,72.0,3.8,18.1,320.0,47.25,36.04
2018,6,14,17,45,640.0,66.5,3.7,17.6,270.0,45.24,34.42
2018,6,14,18,0,596.0,61.0,3.6,17.1,220.0,43.1,32.57
2018,6,14,18,15,528.0,54.0,3.45,16.6,173.5,39.53,29.3
2018,6,14,18,30,460.0,47.0,3.3,16.1,127.0,35.8,25.72
2018,6,14,18,45,356.0,38.5,3.15,15.55,88.5,30.48,20.45
2018,6,14,19,0,252.0,30.0,3.0,15.0,50.0,24.96,12.28
2018,6,14,19,15,140.5,17.5,2.95,14.65,27.5,16.68,0.0
2018,6,14,19,30,29.0,5.0,2.9,14.3,5.0,4.77,0.0
2018,6,14,19,45,14.5,2.5,2.85,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.45,12.75,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.5,12.9,19.0,27.93,0.0
2018,6,15,5,15,203.0,29.0,3.6,13.15,50.0,80.44,40.38
2018,6,15,5,30,321.0,42.0,3.7,13.4,81.0,139.23,98.06
2018,6,15,5,45,414.0,49.0,3.8,13.7,123.5,195.93,148.33
2018,6,15,6,0,507.0,56.0,3.9,14.0,166.0,262.31,206.96
2018,6,15,6,15,564.5,63.0,3.9,14.35,214.5,323.1,261.08
2018,6,15,6,30,622.0,70.0,3.9,14.7,263.0,389.28,318.34
2018,6,15,6,45,662.0,74.5,3.9,15.05,313.0,448.34,368.36
2018,6,15,7,0,702.0,79.0,3.9,15.4,363.0,510.2,419.0
2018,6,15,7,15,732.0,82.5,3.95,16.0,413.5,565.49,462.63
2018,6,15,7,30,762.0,86.0,4.0,16.6,464.0,623.55,506.96
2018,6,15,7,45,785.5,89.0,4.0,17.15,513.5,677.12,545.57
2018,6,15,8,0,809.0,92.0,4.0,17.7,563.0,730.57,582.34
2018,6,15,8,15,825.5,94.0,4.0,18.2,609.0,776.83,613.18
2018,6,15,8,30,842.0,96.0,4.0,18.7,655.0,816.04,638.43
2018,6,15,8,45,855.0,98.0,4.05,19.2,697.5,856.18,664.24
2018,6,15,9,0,868.0,100.0,4.1,19.7,740.0,894.32,688.33
2018,6,15,9,15,874.0,104.0,4.1,20.05,777.0,925.98,707.78
2018,6,15,9,30,880.0,108.0,4.1,20.4,814.0,954.82,725.2
2018,6,15,9,45,883.0,112.0,4.1,20.7,845.5,977.82,738.68
2018,6,15,10,0,886.0,116.0,4.1,21.0,877.0,997.62,750.02
2018,6,15,10,15,892.0,117.5,4.15,21.2,903.5,1014.5,760.03
2018,6,15,10,30,898.0,119.0,4.2,21.4,930.0,1028.1,767.93
2018,6,15,10,45,902.0,120.0,4.25,21.55,950.0,1035.82,772.15
2018,6,15,11,0,906.0,121.0,4.3,21.7,970.0,1040.11,774.23
2018,6,15,11,15,909.0,121.0,4.35,21.7,983.0,1038.93,773.24
2018,6,15,11,30,912.0,121.0,4.4,21.7,996.0,1034.3,770.11
2018,6,15,11,45,913.0,121.5,4.45,21.7,1002.0,1024.77,763.75
2018,6,15,12,0,914.0,122.0,4.5,21.7,1008.0,1011.91,755.53
2018,6,15,12,15,912.5,123.0,4.6,21.6,1006.0,993.88,744.64
2018,6,15,12,30,911.0,124.0,4.7,21.5,1004.0,972.77,731.64
2018,6,15,12,45,907.5,124.5,4.75,21.4,994.5,946.38,714.6
2018,6,15,13,0,904.0,125.0,4.8,21.3,985.0,917.22,695.58
2018,6,15,13,15,901.0,123.5,4.85,21.05,968.5,883.98,674.02
2018,6,15,13,30,898.0,122.0,4.9,20.8,952.0,848.21,650.49
2018,6,15,13,45,894.0,120.5,4.95,20.6,929.0,809.27,624.34
2018,6,15,14,0,890.0,119.0,5.0,20.4,906.0,768.17,596.36
2018,6,15,14,15,883.5,117.0,5.05,20.1,876.5,722.91,564.73
2018,6,15,14,30,877.0,115.0,5.1,19.8,847.0,676.07,529.75
2018,6,15,14,45,868.5,113.0,5.1,19.45,812.0,626.66,491.79
2018,6,15,15,0,860.0,111.0,5.1,19.1,777.0,576.28,452.03
2018,6,15,15,15,848.0,108.5,5.1,19.1,736.5,522.97,408.3
2018,6,15,15,30,836.0,106.0,5.1,19.1,696.0,469.51,363.27
2018,6,15,15,45,823.5,102.5,5.05,18.35,652.0,410.94,314.0
2018,6,15,16,0,811.0,99.0,5.0,17.6,608.0,356.45,266.5
2018,6,15,16,15,796.5,94.0,4.9,17.2,561.5,300.8,216.82
2018,6,15,16,30,782.0,89.0,4.8,16.8,515.0,246.31,168.01
2018,6,15,16,45,761.0,84.5,4.7,16.4,466.0,192.51,121.42
2018,6,15,17,0,740.0,80.0,4.6,16.0,417.0,141.01,80.73
2018,6,15,17,15,709.0,75.5,4.5,15.6,367.0,91.47,50.19
2018,6,15,17,30,678.0,71.0,4.4,15.2,317.0,46.44,35.76
2018,6,15,17,45,635.0,65.5,4.3,14.85,268.0,44.4,34.07
2018,6,15,18,0,592.0,60.0,4.2,14.5,219.0,42.22,32.14
2018,6,15,18,15,519.0,54.0,4.05,14.1,172.5,39.46,29.56
2018,6,15,18,30,446.0,48.0,3.9,13.7,126.0,36.62,26.72
2018,6,15,18,45,336.0,39.5,3.75,13.25,87.5,31.34,21.44
2018,6,15,19,0,226.0,31.0,3.6,12.8,49.0,24.47,12.31
2018,6,15,19,15,124.5,18.0,3.65,12.7,27.0,17.16,0.0
2018,6,15,19,30,23.0,5.0,3.7,12.6,5.0,4.77,0.0
2018,6,15,19,45,11.5,2.5,3.7,12.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,4,45,38.0,8.0,2.5,12.55,9.0,0.0,0.0
2018,6,16,5,0,76.0,16.0,2.5,12.7,18.0,26.54,0.0
2018,6,16,5,15,190.0,29.5,2.55,13.0,49.0,78.16,39.11
2018,6,16,5,30,304.0,43.0,2.6,13.3,80.0,135.38,95.37
2018,6,16,5,45,396.5,51.5,2.6,13.6,123.0,192.58,145.7
2018,6,16,6,0,489.0,60.0,2.6,13.9,166.0,259.47,204.27
2018,6,16,6,15,550.5,66.0,2.6,14.4,214.0,320.01,257.51
2018,6,16,6,30,612.0,72.0,2.6,14.9,262.0,386.28,314.06
2018,6,16,6,45,656.0,76.5,2.6,15.4,313.0,446.97,364.54
2018,6,16,7,0,700.0,81.0,2.6,15.9,364.0,510.87,415.79
2018,6,16,7,15,732.0,84.0,2.55,16.55,415.0,566.66,458.68
2018,6,16,7,30,764.0,87.0,2.5,17.2,466.0,625.53,502.28
2018,6,16,7,45,789.5,89.0,2.5,17.9,516.0,679.51,539.96
2018,6,16,8,0,815.0,91.0,2.5,18.6,566.0,733.51,575.76
2018,6,16,8,15,833.0,93.5,2.45,19.3,613.0,781.79,606.27
2018,6,16,8,30,851.0,96.0,2.4,20.0,660.0,823.12,631.22
2018,6,16,8,45,865.0,97.0,2.4,20.7,703.0,863.33,655.31
2018,6,16,9,0,879.0,98.0,2.4,21.4,746.0,901.6,677.67
2018,6,16,9,15,888.0,100.0,2.4,22.0,784.0,934.17,696.16
2018,6,16,9,30,897.0,102.0,2.4,22.6,822.0,964.08,712.72
2018,6,16,9,45,904.0,104.0,2.45,23.2,855.0,989.22,726.53
2018,6,16,10,0,911.0,106.0,2.5,23.8,888.0,1011.27,738.33
2018,6,16,10,15,916.0,107.5,2.55,24.25,914.5,1027.6,746.9
2018,6,16,10,30,921.0,109.0,2.6,24.7,941.0,1040.55,753.41
2018,6,16,10,45,924.5,110.0,2.7,25.1,961.0,1048.03,757.19
2018,6,16,11,0,928.0,111.0,2.8,25.5,981.0,1052.0,758.86
2018,6,16,11,15,930.0,112.0,2.95,25.75,994.0,1050.92,758.35
2018,6,16,11,30,932.0,113.0,3.1,26.0,1007.0,1046.31,755.65
2018,6,16,11,45,932.5,113.0,3.25,26.25,1012.0,1035.72,749.19
2018,6,16,12,0,933.0,113.0,3.4,26.5,1017.0,1021.76,740.59
2018,6,16,12,15,931.5,114.0,3.55,26.5,1015.5,1003.55,729.96
2018,6,16,12,30,930.0,115.0,3.7,26.5,1014.0,982.17,717.23
2018,6,16,12,45,927.0,115.5,3.9,26.5,1004.5,955.91,701.48
2018,6,16,13,0,924.0,116.0,4.1,26.5,995.0,926.77,683.64
2018,6,16,13,15,920.0,115.5,4.25,26.3,978.5,893.09,662.81
2018,6,16,13,30,916.0,115.0,4.4,26.1,962.0,856.88,640.0
2018,6,16,13,45,910.5,114.5,4.55,25.85,938.5,817.12,614.64
2018,6,16,14,0,905.0,114.0,4.7,25.6,915.0,775.24,587.68
2018,6,16,14,15,897.0,113.0,4.85,25.15,885.0,729.27,557.47
2018,6,16,14,30,889.0,112.0,5.0,24.7,855.0,681.81,523.57
2018,6,16,14,45,878.5,111.5,5.1,24.2,819.5,632.01,486.73
2018,6,16,15,0,868.0,111.0,5.2,23.7,784.0,581.38,448.06
2018,6,16,15,15,856.5,108.5,5.2,23.7,743.5,527.94,404.99
2018,6,16,15,30,845.0,106.0,5.2,23.7,703.0,474.28,360.59
2018,6,16,15,45,830.0,104.0,5.3,22.4,659.0,415.55,312.94
2018,6,16,16,0,815.0,102.0,5.4,21.1,615.0,361.14,266.92
2018,6,16,16,15,795.0,100.0,5.4,20.4,568.0,306.25,218.87
2018,6,16,16,30,775.0,98.0,5.4,19.7,521.0,253.1,172.11
2018,6,16,16,45,749.0,94.5,5.35,19.0,471.0,199.65,126.66
2018,6,16,17,0,723.0,91.0,5.3,18.3,421.0,144.16,83.29
2018,6,16,17,15,685.0,87.5,5.25,17.7,370.5,95.54,53.61
2018,6,16,17,30,647.0,84.0,5.2,17.1,320.0,56.16,44.04
2018,6,16,17,45,593.5,78.5,5.15,16.45,269.5,54.59,42.85
2018,6,16,18,0,540.0,73.0,5.1,15.8,219.0,52.97,41.48
2018,6,16,18,15,463.0,65.5,5.0,15.3,172.5,49.47,38.25
2018,6,16,18,30,386.0,58.0,4.9,14.8,126.0,44.08,33.13
2018,6,16,18,45,278.0,46.5,4.75,14.3,87.5,36.06,25.39
2018,6,16,19,0,170.0,35.0,4.6,13.8,49.0,27.73,14.84
2018,6,16,19,15,91.0,20.0,4.6,13.65,27.0,19.06,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.5,5.0,4.77,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,13.25,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,13.3,5.0,5.06,0.0
2018,6,17,5,15,1.0,11.5,2.55,13.5,11.5,10.86,1.3
2018,6,17,5,30,0.0,18.0,2.6,13.7,18.0,16.69,8.07
2018,6,17,5,45,0.0,28.5,2.6,13.9,28.5,26.45,16.69
2018,6,17,6,0,0.0,39.0,2.6,14.1,39.0,36.22,25.26
2018,6,17,6,15,14.0,66.5,2.55,14.35,71.0,68.63,52.95
2018,6,17,6,30,28.0,94.0,2.5,14.6,103.0,107.15,85.64
2018,6,17,6,45,95.0,124.0,2.5,14.85,161.0,182.16,148.75
2018,6,17,7,0,162.0,154.0,2.5,15.1,219.0,258.01,211.48
2018,6,17,7,15,236.5,171.0,2.45,15.4,280.5,338.76,276.91
2018,6,17,7,30,311.0,188.0,2.4,15.7,342.0,418.07,339.64
2018,6,17,7,45,338.5,203.0,2.35,16.0,386.5,467.32,376.87
2018,6,17,8,0,366.0,218.0,2.3,16.3,431.0,517.98,414.45
2018,6,17,8,15,303.0,254.0,2.25,16.6,440.0,520.59,412.88
2018,6,17,8,30,240.0,290.0,2.2,16.9,449.0,517.36,406.99
2018,6,17,8,45,242.0,310.5,2.15,17.2,480.0,548.19,428.22
2018,6,17,9,0,244.0,331.0,2.1,17.5,511.0,578.15,448.23
2018,6,17,9,15,398.0,293.5,2.05,17.85,605.0,696.5,535.83
2018,6,17,9,30,552.0,256.0,2.0,18.2,699.0,810.56,616.61
2018,6,17,9,45,648.5,221.0,1.95,18.55,762.0,880.62,663.33
2018,6,17,10,0,745.0,186.0,1.9,18.9,825.0,946.82,704.39
2018,6,17,10,15,804.5,161.0,1.9,19.6,870.5,981.73,723.74
2018,6,17,10,30,864.0,136.0,1.9,20.3,916.0,1011.34,739.77
2018,6,17,10,45,853.0,145.0,1.85,20.95,929.5,1011.81,736.53
2018,6,17,11,0,842.0,154.0,1.8,21.6,943.0,1008.7,731.47
2018,6,17,11,15,853.5,150.0,1.85,22.05,959.5,1012.08,732.61
2018,6,17,11,30,865.0,146.0,1.9,22.5,976.0,1012.2,731.7
2018,6,17,11,45,877.5,139.5,1.95,23.0,986.0,1007.57,727.75
2018,6,17,12,0,890.0,133.0,2.0,23.5,996.0,999.57,721.8
2018,6,17,12,15,892.0,132.0,2.1,23.85,995.5,983.38,711.72
2018,6,17,12,30,894.0,131.0,2.2,24.2,995.0,964.09,699.7
2018,6,17,12,45,894.5,128.5,2.3,24.5,986.5,938.98,684.0
2018,6,17,13,0,895.0,126.0,2.4,24.8,978.0,910.98,666.35
2018,6,17,13,15,892.0,125.5,2.45,25.0,962.5,879.02,645.81
2018,6,17,13,30,889.0,125.0,2.5,25.2,947.0,844.55,623.48
2018,6,17,13,45,884.5,124.0,2.55,25.35,924.5,806.08,598.4
2018,6,17,14,0,880.0,123.0,2.6,25.5,902.0,765.5,571.65
2018,6,17,14,15,873.5,121.0,2.65,25.5,873.0,720.71,541.45
2018,6,17,14,30,867.0,119.0,2.7,25.5,844.0,674.36,508.2
2018,6,17,14,45,858.0,117.0,2.75,25.5,809.0,625.15,471.99
2018,6,17,15,0,849.0,115.0,2.8,25.5,774.0,575.04,434.08
2018,6,17,15,15,837.0,113.0,2.8,25.5,734.0,522.73,393.27
2018,6,17,15,30,825.0,111.0,2.8,25.5,694.0,466.77,348.64
2018,6,17,15,45,811.5,107.0,2.85,25.2,650.0,411.58,303.74
2018,6,17,16,0,798.0,103.0,2.9,24.9,606.0,356.97,257.94
2018,6,17,16,15,780.0,99.5,2.9,24.6,559.0,302.32,211.23
2018,6,17,16,30,762.0,96.0,2.9,24.3,512.0,249.21,165.55
2018,6,17,16,45,737.5,92.0,2.9,24.0,463.0,196.32,121.53
2018,6,17,17,0,713.0,88.0,2.9,23.7,414.0,141.44,79.44
2018,6,17,17,15,678.5,83.5,2.95,23.1,364.0,92.8,50.08
2018,6,17,17,30,644.0,79.0,3.0,22.5,314.0,52.24,39.66
2018,6,17,17,45,597.0,73.0,3.05,21.95,265.0,50.09,37.98
2018,6,17,18,0,550.0,67.0,3.1,21.4,216.0,47.8,36.05
2018,6,17,18,15,481.0,60.0,3.0,20.55,170.5,44.49,33.12
2018,6,17,18,30,412.0,53.0,2.9,19.7,125.0,41.07,29.88
2018,6,17,18,45,313.0,42.0,2.8,18.85,87.0,33.61,22.86
2018,6,17,19,0,214.0,31.0,2.7,18.0,49.0,24.42,12.3
2018,6,17,19,15,118.5,18.0,2.75,17.4,27.0,17.16,0.0
2018,6,17,19,30,23.0,5.0,2.8,16.8,5.0,4.77,0.0
2018,6,17,19,45,11.5,2.5,2.8,16.2,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,12.7,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,13.1,4.0,4.7,0.0
2018,6,18,5,15,3.0,8.0,1.7,13.65,8.0,8.11,0.0
2018,6,18,5,30,0.0,12.0,1.8,14.2,12.0,11.11,3.47
2018,6,18,5,45,0.0,19.0,1.9,14.8,19.0,17.61,9.19
2018,6,18,6,0,0.0,26.0,2.0,15.4,26.0,24.11,14.87
2018,6,18,6,15,0.0,36.0,1.95,15.95,36.0,33.42,22.86
2018,6,18,6,30,0.0,46.0,1.9,16.5,46.0,42.73,30.74
2018,6,18,6,45,0.5,72.0,1.85,17.0,72.0,67.38,51.39
2018,6,18,7,0,1.0,98.0,1.8,17.5,98.0,93.02,72.49
2018,6,18,7,15,28.5,145.0,1.75,18.15,159.0,163.04,129.95
2018,6,18,7,30,56.0,192.0,1.7,18.8,220.0,232.61,185.33
2018,6,18,7,45,174.5,209.0,1.7,19.45,308.0,346.34,275.79
2018,6,18,8,0,293.0,226.0,1.7,20.1,396.0,471.19,370.88
2018,6,18,8,15,535.5,172.5,1.75,20.8,515.0,628.27,489.05
2018,6,18,8,30,778.0,119.0,1.8,21.5,634.0,792.97,603.45
2018,6,18,8,45,800.5,118.0,1.85,22.2,678.5,836.34,628.69
2018,6,18,9,0,823.0,117.0,1.9,22.9,723.0,878.39,653.83
2018,6,18,9,15,831.0,120.5,2.05,23.45,760.0,910.48,673.45
2018,6,18,9,30,839.0,124.0,2.2,24.0,797.0,932.36,686.33
2018,6,18,9,45,844.5,128.0,2.3,24.55,829.0,956.93,700.55
2018,6,18,10,0,850.0,132.0,2.4,25.1,861.0,978.52,712.78
2018,6,18,10,15,856.5,133.5,2.5,25.5,887.5,995.44,722.43
2018,6,18,10,30,863.0,135.0,2.6,25.9,914.0,1009.23,730.16
2018,6,18,10,45,767.5,196.5,2.7,26.35,901.0,987.9,715.27
2018,6,18,11,0,672.0,258.0,2.8,26.8,888.0,959.84,696.36
2018,6,18,11,15,591.5,313.0,2.9,27.15,873.0,928.41,672.84
2018,6,18,11,30,511.0,368.0,3.0,27.5,858.0,895.98,648.47
2018,6,18,11,45,530.0,357.5,3.05,27.9,868.5,895.14,647.86
2018,6,18,12,0,549.0,347.0,3.1,28.3,879.0,891.73,645.34
2018,6,18,12,15,599.5,316.0,3.25,28.4,896.0,894.65,649.49
2018,6,18,12,30,650.0,285.0,3.4,28.5,913.0,895.74,652.27
2018,6,18,12,45,691.5,258.0,3.5,28.65,921.0,887.93,648.47
2018,6,18,13,0,733.0,231.0,3.6,28.8,929.0,875.86,641.36
2018,6,18,13,15,802.5,183.5,3.65,28.75,935.5,861.54,632.63
2018,6,18,13,30,872.0,136.0,3.7,28.7,942.0,841.16,619.85
2018,6,18,13,45,868.0,134.0,3.75,28.6,920.0,802.77,594.95
2018,6,18,14,0,864.0,132.0,3.8,28.5,898.0,762.29,568.47
2018,6,18,14,15,861.5,128.5,3.8,28.25,870.5,719.6,539.49
2018,6,18,14,30,859.0,125.0,3.8,28.0,843.0,675.05,507.63
2018,6,18,14,45,861.0,117.0,3.8,27.7,811.0,627.6,473.03
2018,6,18,15,0,863.0,109.0,3.8,27.4,779.0,578.24,435.96
2018,6,18,15,15,851.5,107.0,3.8,27.4,739.0,525.54,394.68
2018,6,18,15,30,840.0,105.0,3.8,27.4,699.0,472.62,352.06
2018,6,18,15,45,826.5,101.5,3.75,26.7,655.0,413.48,304.48
2018,6,18,16,0,813.0,98.0,3.7,26.0,611.0,358.52,258.6
2018,6,18,16,15,796.0,94.5,3.65,25.55,564.0,303.35,211.4
2018,6,18,16,30,779.0,91.0,3.6,25.1,517.0,249.58,165.1
2018,6,18,16,45,755.0,87.0,3.55,24.65,467.5,195.82,120.29
2018,6,18,17,0,731.0,83.0,3.5,24.2,418.0,144.7,81.16
2018,6,18,17,15,698.0,79.0,3.4,23.5,368.0,91.16,47.84
2018,6,18,17,30,665.0,75.0,3.3,22.8,318.0,49.23,37.03
2018,6,18,17,45,619.0,69.0,3.15,22.1,268.5,46.94,35.23
2018,6,18,18,0,573.0,63.0,3.0,21.4,219.0,44.48,33.17
2018,6,18,18,15,506.0,56.0,2.8,20.6,173.0,41.0,30.09
2018,6,18,18,30,439.0,49.0,2.6,19.8,127.0,37.35,26.68
2018,6,18,18,45,339.0,39.5,2.35,18.95,88.5,31.17,20.81
2018,6,18,19,0,239.0,30.0,2.1,18.1,50.0,24.68,12.65
2018,6,18,19,15,133.0,17.5,2.15,17.6,27.5,16.68,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.1,5.0,4.77,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,2.25,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.3,13.6,7.0,8.65,0.0
2018,6,19,5,15,83.0,17.0,2.35,13.9,26.5,40.63,17.54
2018,6,19,5,30,146.0,28.0,2.4,14.2,46.0,75.87,51.79
2018,6,19,5,45,163.0,32.0,2.4,14.55,60.5,93.37,68.91
2018,6,19,6,0,180.0,36.0,2.4,14.9,75.0,112.95,87.4
2018,6,19,6,15,90.0,44.0,2.4,15.25,63.5,87.77,68.59
2018,6,19,6,30,0.0,52.0,2.4,15.6,52.0,48.33,35.57
2018,6,19,6,45,0.0,68.5,2.4,16.0,68.5,63.73,48.51
2018,6,19,7,0,0.0,85.0,2.4,16.4,85.0,79.56,61.58
2018,6,19,7,15,2.5,113.5,2.35,16.95,114.5,108.97,85.69
2018,6,19,7,30,5.0,142.0,2.3,17.5,144.0,138.79,109.67
2018,6,19,7,45,10.5,168.5,2.3,18.1,174.0,169.04,133.63
2018,6,19,8,0,16.0,195.0,2.3,18.7,204.0,199.76,157.55
2018,6,19,8,15,30.0,227.0,2.3,19.5,246.0,252.43,198.4
2018,6,19,8,30,44.0,259.0,2.3,20.3,288.0,298.23,232.94
2018,6,19,8,45,116.0,274.0,2.25,21.15,357.5,387.88,301.84
2018,6,19,9,0,188.0,289.0,2.2,22.0,427.0,470.75,363.35
2018,6,19,9,15,332.0,271.0,2.25,22.65,531.0,599.42,458.75
2018,6,19,9,30,476.0,253.0,2.3,23.3,635.0,735.3,554.93
2018,6,19,9,45,693.5,176.0,2.3,24.0,757.5,875.58,650.17
2018,6,19,10,0,911.0,99.0,2.3,24.7,880.0,1003.16,729.64
2018,6,19,10,15,917.5,100.0,2.35,25.2,907.5,1020.65,737.69
2018,6,19,10,30,924.0,101.0,2.4,25.7,935.0,1034.82,744.8
2018,6,19,10,45,928.0,101.5,2.45,26.25,955.0,1042.53,747.76
2018,6,19,11,0,932.0,102.0,2.5,26.8,975.0,1046.74,748.67
2018,6,19,11,15,935.0,102.5,2.6,27.05,989.0,1046.4,748.26
2018,6,19,11,30,938.0,103.0,2.7,27.3,1003.0,1042.52,745.72
2018,6,19,11,45,939.5,103.0,2.8,27.6,1009.0,1033.13,739.65
2018,6,19,12,0,941.0,103.0,2.9,27.9,1015.0,1020.3,731.49
2018,6,19,12,15,937.0,106.0,2.95,28.05,1013.0,1001.77,719.75
2018,6,19,12,30,933.0,109.0,3.0,28.2,1011.0,980.11,706.07
2018,6,19,12,45,927.0,111.5,3.05,28.35,1001.0,953.15,688.97
2018,6,19,13,0,921.0,114.0,3.1,28.5,991.0,923.42,670.06
2018,6,19,13,15,918.0,113.0,3.15,28.5,975.0,890.38,649.27
2018,6,19,13,30,915.0,112.0,3.2,28.5,959.0,854.74,626.61
2018,6,19,13,45,910.0,111.5,3.25,28.55,936.0,815.54,601.25
2018,6,19,14,0,905.0,111.0,3.3,28.6,913.0,774.2,574.19
2018,6,19,14,15,898.5,109.5,3.3,28.45,883.5,728.95,544.29
2018,6,19,14,30,892.0,108.0,3.3,28.3,854.0,682.08,510.79
2018,6,19,14,45,883.0,106.5,3.35,28.15,819.0,632.27,474.48
2018,6,19,15,0,874.0,105.0,3.4,28.0,784.0,581.51,436.4
2018,6,19,15,15,863.0,102.5,3.4,28.0,743.5,528.12,394.9
2018,6,19,15,30,852.0,100.0,3.4,28.0,703.0,474.46,351.97
2018,6,19,15,45,837.5,98.0,3.4,27.3,659.0,419.77,307.92
2018,6,19,16,0,823.0,96.0,3.4,26.6,615.0,360.95,259.44
2018,6,19,16,15,804.5,93.0,3.4,25.95,567.5,305.23,212.21
2018,6,19,16,30,786.0,90.0,3.4,25.3,520.0,251.06,165.87
2018,6,19,16,45,762.0,86.0,3.4,24.65,470.5,196.89,120.84
2018,6,19,17,0,738.0,82.0,3.4,24.0,421.0,145.35,81.39
2018,6,19,17,15,705.5,78.0,3.3,23.05,371.0,96.16,51.56
2018,6,19,17,30,673.0,74.0,3.2,22.1,321.0,48.47,36.48
2018,6,19,17,45,627.5,69.0,3.15,21.15,271.5,46.92,35.36
2018,6,19,18,0,582.0,64.0,3.1,20.2,222.0,45.29,34.05
2018,6,19,18,15,516.5,56.5,3.05,19.3,175.5,41.4,30.62
2018,6,19,18,30,451.0,49.0,3.0,18.4,129.0,37.33,26.83
2018,6,19,18,45,352.0,39.5,2.9,17.45,90.5,31.14,20.94
2018,6,19,19,0,253.0,30.0,2.8,16.5,52.0,24.64,12.86
2018,6,19,19,15,141.5,17.5,2.8,15.95,28.5,16.68,0.0
2018,6,19,19,30,30.0,5.0,2.8,15.4,5.0,4.77,0.0
2018,6,19,19,45,15.0,2.5,2.8,14.9,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.35,11.7,9.0,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.9,18.0,30.25,0.0
2018,6,20,5,15,249.0,25.0,2.6,12.45,50.0,84.68,39.93
2018,6,20,5,30,382.0,36.0,2.7,13.0,82.0,147.86,102.76
2018,6,20,5,45,352.5,39.5,2.75,13.55,97.0,164.83,123.8
2018,6,20,6,0,323.0,43.0,2.8,14.1,112.0,177.87,139.59
2018,6,20,6,15,161.5,53.0,2.8,14.6,87.5,128.18,102.32
2018,6,20,6,30,0.0,63.0,2.8,15.1,63.0,58.62,44.35
2018,6,20,6,45,0.0,81.0,2.8,15.6,81.0,76.01,58.95
2018,6,20,7,0,0.0,99.0,2.8,16.1,99.0,93.45,73.27
2018,6,20,7,15,3.5,128.0,2.85,16.7,129.5,124.18,98.39
2018,6,20,7,30,7.0,157.0,2.9,17.3,160.0,155.37,123.4
2018,6,20,7,45,24.0,191.0,2.9,17.95,204.5,201.72,160.54
2018,6,20,8,0,41.0,225.0,2.9,18.6,249.0,258.79,205.34
2018,6,20,8,15,58.0,245.0,2.9,19.2,282.0,294.1,232.32
2018,6,20,8,30,75.0,265.0,2.9,19.8,315.0,330.47,259.73
2018,6,20,8,45,79.0,283.5,2.95,20.4,339.0,354.87,277.2
2018,6,20,9,0,83.0,302.0,3.0,21.0,363.0,379.21,294.43
2018,6,20,9,15,276.5,284.5,3.0,21.55,503.5,562.8,435.51
2018,6,20,9,30,470.0,267.0,3.0,22.1,644.0,744.38,567.32
2018,6,20,9,45,687.5,191.5,3.05,22.6,768.0,886.4,666.45
2018,6,20,10,0,905.0,116.0,3.1,23.1,892.0,1015.22,749.44
2018,6,20,10,15,911.5,117.0,3.15,23.5,919.5,1032.53,757.88
2018,6,20,10,30,918.0,118.0,3.2,23.9,947.0,1046.52,765.23
2018,6,20,10,45,923.5,118.5,3.25,24.3,968.0,1055.58,769.49
2018,6,20,11,0,929.0,119.0,3.3,24.7,989.0,1061.16,771.63
2018,6,20,11,15,933.0,119.0,3.45,24.9,1003.5,1061.19,771.75
2018,6,20,11,30,937.0,119.0,3.6,25.1,1018.0,1057.67,769.69
2018,6,20,11,45,939.5,118.5,3.7,25.25,1024.5,1048.66,763.92
2018,6,20,12,0,942.0,118.0,3.8,25.4,1031.0,1036.19,756.01
2018,6,20,12,15,942.5,117.0,3.9,25.3,1029.5,1017.94,745.13
2018,6,20,12,30,943.0,116.0,4.0,25.2,1028.0,996.46,732.13
2018,6,20,12,45,942.0,115.0,4.1,25.1,1019.0,970.45,716.09
2018,6,20,13,0,941.0,114.0,4.2,25.0,1010.0,941.44,697.96
2018,6,20,13,15,938.5,113.0,4.25,24.75,994.0,908.24,677.03
2018,6,20,13,30,936.0,112.0,4.3,24.5,978.0,872.35,654.1
2018,6,20,13,45,932.5,110.0,4.35,24.25,955.0,832.2,628.0
2018,6,20,14,0,929.0,108.0,4.4,24.0,932.0,789.76,600.01
2018,6,20,14,15,923.0,106.5,4.4,23.7,902.5,743.89,569.18
2018,6,20,14,30,917.0,105.0,4.4,23.4,873.0,696.29,534.56
2018,6,20,14,45,909.5,103.0,4.4,23.1,837.5,645.82,496.82
2018,6,20,15,0,902.0,101.0,4.4,22.8,802.0,594.2,457.11
2018,6,20,15,15,891.0,98.5,4.4,22.8,761.0,539.44,413.35
2018,6,20,15,30,880.0,96.0,4.4,22.8,720.0,484.36,368.07
2018,6,20,15,45,866.5,94.0,4.25,22.1,675.5,428.61,321.66
2018,6,20,16,0,853.0,92.0,4.1,21.4,631.0,373.25,274.28
2018,6,20,16,15,836.0,88.5,4.0,20.9,582.5,311.15,220.62
2018,6,20,16,30,819.0,85.0,3.9,20.4,534.0,255.15,171.41
2018,6,20,16,45,796.0,81.5,3.85,19.9,483.5,199.7,124.1
2018,6,20,17,0,773.0,78.0,3.8,19.4,433.0,146.74,82.53
2018,6,20,17,15,742.0,74.0,3.65,18.7,382.0,95.6,50.67
2018,6,20,17,30,711.0,70.0,3.5,18.0,331.0,50.3,38.72
2018,6,20,17,45,668.0,64.5,3.4,17.35,280.5,43.52,32.94
2018,6,20,18,0,625.0,59.0,3.3,16.7,230.0,41.29,31.03
2018,6,20,18,15,560.5,53.0,3.15,16.05,183.0,38.47,28.47
2018,6,20,18,30,496.0,47.0,3.0,15.4,136.0,35.56,25.64
2018,6,20,18,45,395.5,39.0,2.9,14.8,96.0,30.67,20.82
2018,6,20,19,0,295.0,31.0,2.8,14.2,56.0,25.64,13.89
2018,6,20,19,15,167.0,18.5,2.75,13.85,31.0,17.63,0.0
2018,6,20,19,30,39.0,6.0,2.7,13.5,6.0,5.72,0.0
2018,6,20,19,45,19.5,3.0,2.65,13.2,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,58.0,7.0,2.85,12.1,9.0,0.0,0.0
2018,6,21,5,0,116.0,14.0,3.0,12.3,18.0,30.16,0.0
2018,6,21,5,15,253.5,25.0,3.05,12.65,50.5,85.25,39.46
2018,6,21,5,30,391.0,36.0,3.1,13.0,83.0,149.84,103.98
2018,6,21,5,45,329.0,41.5,3.15,13.3,93.5,159.42,119.99
2018,6,21,6,0,267.0,47.0,3.2,13.6,104.0,158.02,124.17
2018,6,21,6,15,133.5,65.0,3.2,14.1,93.5,129.93,104.11
2018,6,21,6,30,0.0,83.0,3.2,14.6,83.0,78.69,61.45
2018,6,21,6,45,22.0,114.0,3.2,15.1,123.0,125.81,101.15
2018,6,21,7,0,44.0,145.0,3.2,15.6,163.0,172.06,139.43
2018,6,21,7,15,204.0,159.0,3.15,16.2,257.5,304.39,249.21
2018,6,21,7,30,364.0,173.0,3.1,16.8,352.0,436.21,354.89
2018,6,21,7,45,563.5,140.0,3.1,17.35,450.5,574.16,462.82
2018,6,21,8,0,763.0,107.0,3.1,17.9,549.0,709.67,563.76
2018,6,21,8,15,824.5,96.5,3.1,18.55,610.5,776.18,608.1
2018,6,21,8,30,886.0,86.0,3.1,19.2,672.0,838.91,649.06
2018,6,21,8,45,898.0,88.5,3.05,19.8,716.0,880.41,674.11
2018,6,21,9,0,910.0,91.0,3.0,20.4,760.0,919.75,697.37
2018,6,21,9,15,920.0,92.0,2.95,21.0,799.0,953.2,716.26
2018,6,21,9,30,930.0,93.0,2.9,21.6,838.0,983.96,733.12
2018,6,21,9,45,938.5,94.0,2.9,22.25,872.0,1010.39,747.24
2018,6,21,10,0,947.0,95.0,2.9,22.9,906.0,1033.71,759.26
2018,6,21,10,15,952.5,96.0,2.85,23.45,933.5,1050.79,767.02
2018,6,21,10,30,958.0,97.0,2.8,24.0,961.0,1064.39,772.61
2018,6,21,10,45,962.0,97.5,2.8,24.6,982.0,1072.41,775.06
2018,6,21,11,0,966.0,98.0,2.8,25.2,1003.0,1076.81,775.34
2018,6,21,11,15,968.5,98.5,2.8,25.55,1016.5,1076.03,773.26
2018,6,21,11,30,971.0,99.0,2.8,25.9,1030.0,1071.58,769.02
2018,6,21,11,45,972.0,99.0,2.85,26.3,1036.0,1061.51,761.73
2018,6,21,12,0,973.0,99.0,2.9,26.7,1042.0,1047.88,752.32
2018,6,21,12,15,967.5,102.5,3.0,26.9,1039.0,1028.01,740.06
2018,6,21,12,30,962.0,106.0,3.1,27.1,1036.0,1004.92,725.76
2018,6,21,12,45,954.0,110.0,3.15,27.3,1025.5,976.98,707.9
2018,6,21,13,0,946.0,114.0,3.2,27.5,1015.0,946.26,688.2
2018,6,21,13,15,943.0,113.5,3.3,27.6,999.0,912.99,667.34
2018,6,21,13,30,940.0,113.0,3.4,27.7,983.0,877.03,644.5
2018,6,21,13,45,936.0,111.5,3.45,27.75,960.0,836.84,618.45
2018,6,21,14,0,932.0,110.0,3.5,27.8,937.0,794.36,590.6
2018,6,21,14,15,927.0,108.5,3.5,27.65,908.0,749.08,560.75
2018,6,21,14,30,922.0,107.0,3.5,27.5,879.0,701.97,527.14
2018,6,21,14,45,915.0,104.5,3.55,27.35,843.5,651.13,490.04
2018,6,21,15,0,908.0,102.0,3.6,27.2,808.0,599.08,450.95
2018,6,21,15,15,897.0,100.0,3.6,27.2,767.0,544.46,408.38
2018,6,21,15,30,886.0,98.0,3.6,27.2,726.0,489.48,364.27
2018,6,21,15,45,873.5,95.0,3.45,26.6,681.5,432.94,318.29
2018,6,21,16,0,861.0,92.0,3.3,26.0,637.0,376.69,271.19
2018,6,21,16,15,844.0,89.0,3.25,25.6,588.5,314.57,218.61
2018,6,21,16,30,827.0,86.0,3.2,25.2,540.0,258.52,170.34
2018,6,21,16,45,803.5,83.0,3.1,24.8,489.5,202.92,123.81
2018,6,21,17,0,780.0,80.0,3.0,24.4,439.0,149.86,82.96
2018,6,21,17,15,749.0,76.0,2.9,23.65,387.5,98.29,51.36
2018,6,21,17,30,718.0,72.0,2.8,22.9,336.0,51.95,39.34
2018,6,21,17,45,673.0,66.5,2.7,22.15,284.5,45.04,33.58
2018,6,21,18,0,628.0,61.0,2.6,21.4,233.0,42.88,31.78
2018,6,21,18,15,560.0,55.0,2.25,20.3,185.0,40.13,29.4
2018,6,21,18,30,492.0,49.0,1.9,19.2,137.0,37.31,26.75
2018,6,21,18,45,387.0,40.0,1.55,18.1,96.0,31.57,21.3
2018,6,21,19,0,282.0,31.0,1.2,17.0,55.0,25.58,13.77
2018,6,21,19,15,158.5,18.5,1.2,16.45,30.5,17.63,0.0
2018,6,21,19,30,35.0,6.0,1.2,15.9,6.0,5.72,0.0
2018,6,21,19,45,17.5,3.0,1.2,15.4,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
