Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.55,12.25,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.7,12.7,16.0,25.8,0.0
2018,6,22,5,15,221.5,25.5,1.8,13.4,48.0,78.97,35.72
2018,6,22,5,30,350.0,38.0,1.9,14.1,80.0,140.95,97.44
2018,6,22,5,45,439.0,46.5,2.05,14.8,123.5,198.76,148.41
2018,6,22,6,0,528.0,55.0,2.2,15.5,167.0,266.12,207.1
2018,6,22,6,15,586.5,61.5,2.1,16.35,216.5,327.65,260.49
2018,6,22,6,30,645.0,68.0,2.0,17.2,266.0,394.66,316.5
2018,6,22,6,45,686.0,72.5,1.9,18.05,317.5,455.29,365.46
2018,6,22,7,0,727.0,77.0,1.8,18.9,369.0,517.25,413.33
2018,6,22,7,15,756.5,81.0,1.7,20.05,420.5,575.64,455.8
2018,6,22,7,30,786.0,85.0,1.6,21.2,472.0,635.06,496.98
2018,6,22,7,45,808.0,88.5,1.5,22.3,522.5,689.25,531.68
2018,6,22,8,0,830.0,92.0,1.4,23.4,573.0,743.15,563.92
2018,6,22,8,15,847.5,95.0,1.4,24.35,621.0,792.32,593.09
2018,6,22,8,30,865.0,98.0,1.4,25.3,669.0,834.45,616.85
2018,6,22,8,45,878.5,100.0,1.4,26.2,713.0,875.96,639.86
2018,6,22,9,0,892.0,102.0,1.4,27.1,757.0,915.47,661.07
2018,6,22,9,15,900.0,104.5,1.45,28.05,795.5,948.21,678.19
2018,6,22,9,30,908.0,107.0,1.5,29.0,834.0,978.2,693.44
2018,6,22,9,45,913.5,110.0,1.6,29.9,867.0,1003.4,706.44
2018,6,22,10,0,919.0,113.0,1.7,30.8,900.0,1025.41,717.46
2018,6,22,10,15,925.0,114.5,1.75,31.7,928.0,1043.04,725.1
2018,6,22,10,30,931.0,116.0,1.8,32.6,956.0,1057.3,730.74
2018,6,22,10,45,936.0,116.5,1.85,33.5,977.0,1066.04,733.15
2018,6,22,11,0,941.0,117.0,1.9,34.4,998.0,1071.25,733.57
2018,6,22,11,15,943.0,117.5,1.95,34.95,1011.0,1069.87,731.24
2018,6,22,11,30,945.0,118.0,2.0,35.5,1024.0,1064.92,726.95
2018,6,22,11,45,946.5,117.5,2.1,36.05,1030.0,1054.95,720.41
2018,6,22,12,0,948.0,117.0,2.2,36.6,1036.0,1041.52,711.87
2018,6,22,12,15,946.0,118.0,2.3,36.75,1034.0,1022.82,701.36
2018,6,22,12,30,944.0,119.0,2.4,36.9,1032.0,1000.92,688.91
2018,6,22,12,45,940.0,119.5,2.55,37.1,1022.0,973.64,673.4
2018,6,22,13,0,936.0,120.0,2.7,37.3,1012.0,943.48,655.94
2018,6,22,13,15,932.5,120.0,2.8,37.2,996.0,910.55,636.95
2018,6,22,13,30,929.0,120.0,2.9,37.1,980.0,874.99,616.07
2018,6,22,13,45,924.0,118.5,3.05,37.05,956.5,834.41,591.84
2018,6,22,14,0,919.0,117.0,3.2,37.0,933.0,791.65,565.78
2018,6,22,14,15,911.5,116.0,3.25,36.75,903.0,745.6,536.97
2018,6,22,14,30,904.0,115.0,3.3,36.5,873.0,697.96,504.64
2018,6,22,14,45,894.5,113.5,3.35,36.25,837.0,647.3,469.31
2018,6,22,15,0,885.0,112.0,3.4,36.0,801.0,595.68,432.21
2018,6,22,15,15,873.5,109.5,3.4,36.0,760.0,541.46,391.58
2018,6,22,15,30,862.0,107.0,3.4,36.0,719.0,486.98,349.57
2018,6,22,15,45,846.5,104.5,3.45,35.15,673.5,426.79,303.47
2018,6,22,16,0,831.0,102.0,3.5,34.3,628.0,370.89,258.89
2018,6,22,16,15,812.0,98.5,3.45,33.7,579.5,314.09,212.28
2018,6,22,16,30,793.0,95.0,3.4,33.1,531.0,258.9,166.57
2018,6,22,16,45,768.5,91.0,3.35,32.45,480.5,204.17,122.44
2018,6,22,17,0,744.0,87.0,3.3,31.8,430.0,152.13,83.66
2018,6,22,17,15,711.0,82.5,3.1,30.75,379.0,97.07,49.83
2018,6,22,17,30,678.0,78.0,2.9,29.7,328.0,51.39,37.71
2018,6,22,17,45,632.0,72.0,2.7,28.6,277.5,49.19,36.12
2018,6,22,18,0,586.0,66.0,2.5,27.5,227.0,46.84,34.29
2018,6,22,18,15,518.0,59.0,2.15,26.05,180.0,43.46,31.47
2018,6,22,18,30,450.0,52.0,1.8,24.6,133.0,39.95,28.34
2018,6,22,18,45,347.5,42.0,1.45,23.15,93.0,33.41,22.33
2018,6,22,19,0,245.0,32.0,1.1,21.7,53.0,25.19,13.22
2018,6,22,19,15,136.0,18.5,1.1,21.05,29.0,17.63,0.0
2018,6,22,19,30,27.0,5.0,1.1,20.4,5.0,4.77,0.0
2018,6,22,19,45,13.5,2.5,1.15,19.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,4,45,45.0,6.5,1.3,14.8,8.0,0.0,0.0
2018,6,23,5,0,90.0,13.0,1.4,15.2,16.0,25.29,0.0
2018,6,23,5,15,218.0,25.0,1.55,15.95,47.0,77.45,33.72
2018,6,23,5,30,346.0,37.0,1.7,16.7,78.0,138.63,94.58
2018,6,23,5,45,437.5,44.5,1.8,17.4,121.0,195.8,144.42
2018,6,23,6,0,529.0,52.0,1.9,18.1,164.0,262.77,202.08
2018,6,23,6,15,589.0,57.5,1.85,19.0,213.0,323.73,254.42
2018,6,23,6,30,649.0,63.0,1.8,19.9,262.0,390.34,309.53
2018,6,23,6,45,691.5,67.0,1.75,20.85,313.5,449.95,357.2
2018,6,23,7,0,734.0,71.0,1.7,21.8,365.0,514.07,406.19
2018,6,23,7,15,763.5,74.0,1.75,23.1,416.0,571.59,448.04
2018,6,23,7,30,793.0,77.0,1.8,24.4,467.0,630.14,488.93
2018,6,23,7,45,815.5,79.5,1.9,25.7,517.0,683.81,523.82
2018,6,23,8,0,838.0,82.0,2.0,27.0,567.0,732.4,553.61
2018,6,23,8,15,855.0,84.0,2.1,27.9,614.0,780.04,582.93
2018,6,23,8,30,872.0,86.0,2.2,28.8,661.0,826.43,610.83
2018,6,23,8,45,884.0,88.0,2.3,29.75,704.5,866.99,634.23
2018,6,23,9,0,896.0,90.0,2.4,30.7,748.0,905.44,655.93
2018,6,23,9,15,905.5,91.5,2.5,31.5,786.5,938.71,674.4
2018,6,23,9,30,915.0,93.0,2.6,32.3,825.0,969.31,691.03
2018,6,23,9,45,922.0,95.0,2.65,33.1,858.5,995.19,704.11
2018,6,23,10,0,929.0,97.0,2.7,33.9,892.0,1017.94,715.19
2018,6,23,10,15,934.5,98.0,2.8,34.65,919.5,1034.88,723.26
2018,6,23,10,30,940.0,99.0,2.9,35.4,947.0,1048.41,729.3
2018,6,23,10,45,943.0,100.0,2.95,36.15,967.0,1055.95,731.28
2018,6,23,11,0,946.0,101.0,3.0,36.9,987.0,1059.91,731.22
2018,6,23,11,15,949.0,101.5,3.1,37.25,1001.0,1059.75,730.42
2018,6,23,11,30,952.0,102.0,3.2,37.6,1015.0,1055.99,727.55
2018,6,23,11,45,952.5,102.5,3.25,37.9,1021.0,1046.19,720.84
2018,6,23,12,0,953.0,103.0,3.3,38.2,1027.0,1032.9,712.15
2018,6,23,12,15,952.0,103.5,3.35,38.35,1025.5,1014.78,701.02
2018,6,23,12,30,951.0,104.0,3.4,38.5,1024.0,993.4,687.94
2018,6,23,12,45,948.0,105.5,3.5,38.6,1015.5,968.0,672.85
2018,6,23,13,0,945.0,107.0,3.6,38.7,1007.0,939.62,655.84
2018,6,23,13,15,942.5,106.5,3.6,38.65,991.5,906.94,635.85
2018,6,23,13,30,940.0,106.0,3.6,38.6,976.0,871.54,614.04
2018,6,23,13,45,935.5,105.5,3.65,38.6,953.5,831.99,589.53
2018,6,23,14,0,931.0,105.0,3.7,38.6,931.0,790.18,563.3
2018,6,23,14,15,925.0,103.5,3.7,38.4,901.5,744.34,534.37
2018,6,23,14,30,919.0,102.0,3.7,38.2,872.0,696.75,502.08
2018,6,23,14,45,911.0,100.5,3.7,38.05,837.0,646.41,466.63
2018,6,23,15,0,903.0,99.0,3.7,37.9,802.0,594.95,429.38
2018,6,23,15,15,892.0,97.0,3.7,37.9,761.5,540.64,388.78
2018,6,23,15,30,881.0,95.0,3.7,37.9,721.0,485.97,346.72
2018,6,23,15,45,868.0,92.5,3.6,37.25,676.5,429.96,303.19
2018,6,23,16,0,855.0,90.0,3.5,36.6,632.0,374.29,258.58
2018,6,23,16,15,837.5,87.5,3.45,36.1,584.0,312.77,208.68
2018,6,23,16,30,820.0,85.0,3.4,35.6,536.0,257.38,162.91
2018,6,23,16,45,797.0,81.5,3.3,35.1,485.5,201.82,118.23
2018,6,23,17,0,774.0,78.0,3.2,34.6,435.0,148.74,78.81
2018,6,23,17,15,742.5,74.5,3.1,33.5,384.0,97.83,48.7
2018,6,23,17,30,711.0,71.0,3.0,32.4,333.0,51.03,36.96
2018,6,23,17,45,667.5,66.0,2.85,31.35,282.5,44.59,31.83
2018,6,23,18,0,624.0,61.0,2.7,30.3,232.0,42.81,30.47
2018,6,23,18,15,558.0,54.0,2.6,28.8,184.0,39.22,27.51
2018,6,23,18,30,492.0,47.0,2.5,27.3,136.0,35.46,24.21
2018,6,23,18,45,390.5,38.5,2.35,25.8,95.5,30.1,19.32
2018,6,23,19,0,289.0,30.0,2.2,24.3,55.0,24.52,12.59
2018,6,23,19,15,163.5,18.0,2.35,23.5,30.5,17.16,0.0
2018,6,23,19,30,38.0,6.0,2.5,22.7,6.0,5.72,0.0
2018,6,23,19,45,19.0,3.0,2.65,21.9,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.95,15.2,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.0,15.4,13.0,19.75,0.0
2018,6,24,5,15,156.0,25.5,3.1,15.95,41.0,64.82,27.3
2018,6,24,5,30,247.0,40.0,3.2,16.5,69.0,115.56,79.44
2018,6,24,5,45,320.0,52.5,3.3,17.0,108.5,165.89,123.54
2018,6,24,6,0,393.0,65.0,3.4,17.5,148.0,224.37,174.36
2018,6,24,6,15,449.5,75.0,3.45,18.15,194.0,280.84,223.42
2018,6,24,6,30,506.0,85.0,3.5,18.8,240.0,346.31,278.63
2018,6,24,6,45,548.5,93.5,3.5,19.45,289.0,405.27,327.21
2018,6,24,7,0,591.0,102.0,3.5,20.1,338.0,467.51,376.8
2018,6,24,7,15,625.0,108.0,3.5,20.85,387.5,524.65,420.73
2018,6,24,7,30,659.0,114.0,3.5,21.6,437.0,583.52,464.53
2018,6,24,7,45,686.5,118.5,3.55,22.3,486.0,637.45,503.52
2018,6,24,8,0,714.0,123.0,3.6,23.0,535.0,691.84,541.5
2018,6,24,8,15,735.5,127.0,3.6,23.6,582.5,741.03,573.84
2018,6,24,8,30,757.0,131.0,3.6,24.2,630.0,786.25,602.73
2018,6,24,8,45,774.0,134.0,3.6,24.85,673.5,828.79,629.13
2018,6,24,9,0,791.0,137.0,3.6,25.5,717.0,869.78,654.02
2018,6,24,9,15,810.5,136.5,3.6,26.0,758.0,907.47,676.68
2018,6,24,9,30,830.0,136.0,3.6,26.5,799.0,943.19,697.77
2018,6,24,9,45,848.0,133.0,3.65,27.0,835.0,964.36,709.32
2018,6,24,10,0,866.0,130.0,3.7,27.5,871.0,991.18,724.68
2018,6,24,10,15,873.5,132.0,3.7,27.85,899.5,1010.09,734.89
2018,6,24,10,30,881.0,134.0,3.7,28.2,928.0,1025.83,743.1
2018,6,24,10,45,886.5,134.5,3.75,28.6,949.0,1034.76,747.2
2018,6,24,11,0,892.0,135.0,3.8,29.0,970.0,1040.33,749.27
2018,6,24,11,15,896.0,135.5,3.8,29.15,984.5,1040.98,748.73
2018,6,24,11,30,900.0,136.0,3.8,29.3,999.0,1038.21,746.13
2018,6,24,11,45,903.0,135.5,3.85,29.45,1006.0,1030.07,740.58
2018,6,24,12,0,906.0,135.0,3.9,29.6,1013.0,1018.6,733.0
2018,6,24,12,15,909.0,133.0,3.9,29.7,1013.0,1002.44,722.33
2018,6,24,12,30,912.0,131.0,3.9,29.8,1013.0,983.09,709.69
2018,6,24,12,45,914.0,128.0,3.95,29.9,1005.5,958.74,694.15
2018,6,24,13,0,916.0,125.0,4.0,30.0,998.0,931.35,676.62
2018,6,24,13,15,912.0,124.0,4.0,29.9,981.0,897.71,655.18
2018,6,24,13,30,908.0,123.0,4.0,29.8,964.0,861.56,631.97
2018,6,24,13,45,902.5,122.5,4.05,29.7,941.0,822.31,606.73
2018,6,24,14,0,897.0,122.0,4.1,29.6,918.0,780.96,579.79
2018,6,24,14,15,889.0,121.0,4.1,29.3,888.5,735.5,549.66
2018,6,24,14,30,881.0,120.0,4.1,29.0,859.0,688.54,516.27
2018,6,24,14,45,871.0,118.0,4.1,28.75,823.0,638.21,479.5
2018,6,24,15,0,861.0,116.0,4.1,28.5,787.0,587.01,441.09
2018,6,24,15,15,849.0,113.5,4.1,28.5,746.5,533.75,399.64
2018,6,24,15,30,837.0,111.0,4.1,28.5,706.0,476.85,354.41
2018,6,24,15,45,820.5,108.5,4.15,27.6,661.0,421.14,309.98
2018,6,24,16,0,804.0,106.0,4.2,26.7,616.0,366.28,264.74
2018,6,24,16,15,782.5,103.0,4.2,26.1,567.5,310.65,217.65
2018,6,24,16,30,761.0,100.0,4.2,25.5,519.0,256.92,171.79
2018,6,24,16,45,734.5,96.0,4.2,24.85,469.0,203.61,127.5
2018,6,24,17,0,708.0,92.0,4.2,24.2,419.0,148.31,84.79
2018,6,24,17,15,672.5,87.5,4.15,23.35,368.5,99.66,54.47
2018,6,24,17,30,637.0,83.0,4.1,22.5,318.0,55.29,42.29
2018,6,24,17,45,589.0,76.5,4.05,21.7,268.5,52.6,40.19
2018,6,24,18,0,541.0,70.0,4.0,20.9,219.0,50.02,38.06
2018,6,24,18,15,474.0,61.5,3.85,20.05,173.0,45.5,34.09
2018,6,24,18,30,407.0,53.0,3.7,19.2,127.0,40.74,29.71
2018,6,24,18,45,313.5,42.5,3.6,18.35,89.0,33.78,23.15
2018,6,24,19,0,220.0,32.0,3.5,17.5,51.0,25.15,13.59
2018,6,24,19,15,123.5,18.5,3.4,17.15,28.0,14.75,0.0
2018,6,24,19,30,27.0,5.0,3.3,16.8,5.0,4.77,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,4,45,11.5,3.0,3.2,13.75,3.5,0.0,0.0
2018,6,25,5,0,23.0,6.0,3.3,13.9,7.0,8.98,0.0
2018,6,25,5,15,55.5,17.5,3.4,14.25,23.0,31.77,10.77
2018,6,25,5,30,88.0,29.0,3.5,14.6,39.0,56.98,37.84
2018,6,25,5,45,66.5,36.5,3.65,14.95,46.0,59.09,42.3
2018,6,25,6,0,45.0,44.0,3.8,15.3,53.0,62.43,46.61
2018,6,25,6,15,22.5,47.5,3.75,15.7,52.0,54.89,40.97
2018,6,25,6,30,0.0,51.0,3.7,16.1,51.0,47.39,34.71
2018,6,25,6,45,0.0,51.5,3.65,16.55,51.5,47.86,35.01
2018,6,25,7,0,0.0,52.0,3.6,17.0,52.0,48.33,35.26
2018,6,25,7,15,0.0,69.0,3.6,17.6,69.0,64.2,48.33
2018,6,25,7,30,0.0,86.0,3.6,18.2,86.0,80.14,61.24
2018,6,25,7,45,0.0,114.0,3.55,18.85,114.0,107.21,83.06
2018,6,25,8,0,0.0,142.0,3.5,19.5,142.0,134.48,104.65
2018,6,25,8,15,97.0,188.0,3.45,20.1,252.0,273.64,217.9
2018,6,25,8,30,194.0,234.0,3.4,20.7,362.0,417.21,329.74
2018,6,25,8,45,343.0,242.0,3.4,21.3,486.0,560.02,438.51
2018,6,25,9,0,492.0,250.0,3.4,21.9,610.0,723.42,557.1
2018,6,25,9,15,664.0,190.0,3.45,22.45,704.0,834.85,636.17
2018,6,25,9,30,836.0,130.0,3.5,23.0,798.0,942.11,706.63
2018,6,25,9,45,851.5,128.5,3.5,23.55,833.0,962.86,717.03
2018,6,25,10,0,867.0,127.0,3.5,24.1,868.0,988.92,731.61
2018,6,25,10,15,874.0,128.5,3.6,24.5,896.0,1006.91,741.9
2018,6,25,10,30,881.0,130.0,3.7,24.9,924.0,1021.72,750.21
2018,6,25,10,45,886.5,130.0,3.75,25.25,944.5,1030.23,754.26
2018,6,25,11,0,892.0,130.0,3.8,25.6,965.0,1035.38,756.28
2018,6,25,11,15,895.5,130.5,3.85,25.7,979.0,1035.64,755.97
2018,6,25,11,30,899.0,131.0,3.9,25.8,993.0,1032.48,753.59
2018,6,25,11,45,902.0,131.0,4.0,25.9,1000.5,1024.93,748.79
2018,6,25,12,0,905.0,131.0,4.1,26.0,1008.0,1014.05,741.91
2018,6,25,12,15,907.5,129.0,4.15,25.9,1007.5,997.5,731.65
2018,6,25,12,30,910.0,127.0,4.2,25.8,1007.0,977.79,719.36
2018,6,25,12,45,912.5,123.5,4.25,25.7,999.5,953.53,704.06
2018,6,25,13,0,915.0,120.0,4.3,25.6,992.0,926.22,686.69
2018,6,25,13,15,912.0,119.0,4.35,25.45,976.0,893.54,665.74
2018,6,25,13,30,909.0,118.0,4.4,25.3,960.0,858.27,642.89
2018,6,25,13,45,905.5,116.5,4.4,25.1,938.0,819.7,617.5
2018,6,25,14,0,902.0,115.0,4.4,24.9,916.0,778.88,590.31
2018,6,25,14,15,897.0,112.5,4.4,24.65,887.0,734.03,560.09
2018,6,25,14,30,892.0,110.0,4.4,24.4,858.0,687.43,526.11
2018,6,25,14,45,885.0,107.5,4.4,24.15,823.5,638.05,489.2
2018,6,25,15,0,878.0,105.0,4.4,23.9,789.0,587.51,450.42
2018,6,25,15,15,866.5,103.0,4.4,23.9,749.0,534.17,407.97
2018,6,25,15,30,855.0,101.0,4.4,23.9,709.0,480.56,364.11
2018,6,25,15,45,843.0,97.5,4.25,23.0,665.0,425.44,318.82
2018,6,25,16,0,831.0,94.0,4.1,22.1,621.0,365.92,268.82
2018,6,25,16,15,815.5,90.5,4.05,21.6,574.5,310.17,220.3
2018,6,25,16,30,800.0,87.0,4.0,21.1,528.0,255.6,172.39
2018,6,25,16,45,778.5,83.5,3.95,20.55,479.0,201.39,126.07
2018,6,25,17,0,757.0,80.0,3.9,20.0,430.0,149.5,85.06
2018,6,25,17,15,726.0,76.0,3.85,19.4,379.5,99.12,53.03
2018,6,25,17,30,695.0,72.0,3.8,18.8,329.0,47.69,36.31
2018,6,25,17,45,652.0,66.5,3.75,18.2,279.0,44.88,34.01
2018,6,25,18,0,609.0,61.0,3.7,17.6,229.0,42.73,32.18
2018,6,25,18,15,544.5,54.5,3.6,17.0,182.0,39.57,29.33
2018,6,25,18,30,480.0,48.0,3.5,16.4,135.0,36.28,26.18
2018,6,25,18,45,381.0,39.5,3.4,15.85,95.5,30.98,21.02
2018,6,25,19,0,282.0,31.0,3.3,15.3,56.0,25.46,14.04
2018,6,25,19,15,159.5,18.5,3.2,14.95,31.0,15.46,0.0
2018,6,25,19,30,37.0,6.0,3.1,14.6,6.0,5.72,0.0
2018,6,25,19,45,18.5,3.0,3.05,14.3,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,4,45,48.5,6.5,2.7,12.2,8.0,0.0,0.0
2018,6,26,5,0,97.0,13.0,2.8,12.5,16.0,26.05,0.0
2018,6,26,5,15,231.5,25.5,2.85,13.1,48.0,79.43,31.71
2018,6,26,5,30,366.0,38.0,2.9,13.7,80.0,143.61,98.64
2018,6,26,5,45,459.5,44.5,3.0,14.25,123.5,201.41,150.23
2018,6,26,6,0,553.0,51.0,3.1,14.8,167.0,269.04,209.78
2018,6,26,6,15,612.5,57.0,3.05,15.5,217.0,331.54,264.94
2018,6,26,6,30,672.0,63.0,3.0,16.2,267.0,399.65,323.05
2018,6,26,6,45,713.5,67.0,3.0,16.9,319.0,459.88,373.18
2018,6,26,7,0,755.0,71.0,3.0,17.6,371.0,524.52,424.84
2018,6,26,7,15,784.0,74.0,3.0,18.35,422.5,582.77,469.58
2018,6,26,7,30,813.0,77.0,3.0,19.1,474.0,641.97,513.4
2018,6,26,7,45,835.0,79.5,3.0,19.9,525.0,696.23,550.61
2018,6,26,8,0,857.0,82.0,3.0,20.7,576.0,745.34,582.49
2018,6,26,8,15,873.5,84.5,3.0,21.35,624.0,793.97,613.64
2018,6,26,8,30,890.0,87.0,3.0,22.0,672.0,841.28,643.2
2018,6,26,8,45,902.5,88.5,3.05,22.65,716.0,882.41,668.27
2018,6,26,9,0,915.0,90.0,3.1,23.3,760.0,921.43,691.58
2018,6,26,9,15,922.0,93.5,3.15,23.9,799.0,955.25,711.26
2018,6,26,9,30,929.0,97.0,3.2,24.5,838.0,986.18,728.88
2018,6,26,9,45,933.0,100.0,3.2,25.1,871.0,1010.65,741.75
2018,6,26,10,0,937.0,103.0,3.2,25.7,904.0,1031.82,752.46
2018,6,26,10,15,943.0,103.5,3.35,26.0,931.5,1048.91,762.69
2018,6,26,10,30,949.0,104.0,3.5,26.3,959.0,1062.59,770.81
2018,6,26,10,45,952.5,105.0,3.6,26.6,979.5,1070.78,775.09
2018,6,26,11,0,956.0,106.0,3.7,26.9,1000.0,1075.35,777.19
2018,6,26,11,15,958.5,106.5,3.8,26.95,1014.0,1074.76,776.88
2018,6,26,11,30,961.0,107.0,3.9,27.0,1028.0,1070.53,774.36
2018,6,26,11,45,962.0,106.5,4.0,27.0,1033.5,1060.22,768.18
2018,6,26,12,0,963.0,106.0,4.1,27.0,1039.0,1046.4,759.83
2018,6,26,12,15,963.5,106.0,4.15,26.9,1038.5,1029.15,749.29
2018,6,26,12,30,964.0,106.0,4.2,26.8,1038.0,1008.55,736.6
2018,6,26,12,45,964.5,104.0,4.3,26.7,1029.5,982.77,720.79
2018,6,26,13,0,965.0,102.0,4.4,26.6,1021.0,953.83,702.81
2018,6,26,13,15,962.5,101.5,4.45,26.4,1005.5,920.67,681.91
2018,6,26,13,30,960.0,101.0,4.5,26.2,990.0,884.73,658.97
2018,6,26,13,45,956.5,100.0,4.55,26.05,967.5,844.89,633.1
2018,6,26,14,0,953.0,99.0,4.6,25.9,945.0,802.65,605.38
2018,6,26,14,15,947.5,97.5,4.6,25.55,915.5,756.33,574.65
2018,6,26,14,30,942.0,96.0,4.6,25.2,886.0,708.16,540.56
2018,6,26,14,45,935.0,93.5,4.6,24.9,850.5,656.55,502.26
2018,6,26,15,0,928.0,91.0,4.6,24.6,815.0,603.67,461.89
2018,6,26,15,15,917.5,89.5,4.6,24.6,774.0,548.87,418.3
2018,6,26,15,30,907.0,88.0,4.6,24.6,733.0,493.61,373.08
2018,6,26,15,45,894.5,85.5,4.5,23.7,688.0,436.46,326.17
2018,6,26,16,0,882.0,83.0,4.4,22.8,643.0,379.58,277.95
2018,6,26,16,15,865.5,80.5,4.35,22.2,594.5,322.03,227.9
2018,6,26,16,30,849.0,78.0,4.3,21.6,546.0,265.64,178.42
2018,6,26,16,45,827.0,75.0,4.2,20.95,495.0,203.47,125.61
2018,6,26,17,0,805.0,72.0,4.1,20.3,444.0,149.17,82.63
2018,6,26,17,15,775.5,68.5,4.0,19.65,392.5,96.53,49.06
2018,6,26,17,30,746.0,65.0,3.9,19.0,341.0,47.49,36.1
2018,6,26,17,45,704.0,60.0,3.8,18.4,289.5,44.02,33.22
2018,6,26,18,0,662.0,55.0,3.7,17.8,238.0,41.73,31.28
2018,6,26,18,15,596.0,50.0,3.55,17.2,189.5,35.91,26.08
2018,6,26,18,30,530.0,45.0,3.4,16.6,141.0,33.7,23.91
2018,6,26,18,45,413.5,37.5,3.25,16.0,98.5,29.14,19.44
2018,6,26,19,0,297.0,30.0,3.1,15.4,56.0,24.46,13.29
2018,6,26,19,15,169.5,18.0,3.05,15.05,31.0,14.94,0.0
2018,6,26,19,30,42.0,6.0,3.0,14.7,6.0,5.72,0.0
2018,6,26,19,45,21.0,3.0,2.95,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,4,45,34.5,5.5,3.25,12.75,6.5,0.0,0.0
2018,6,27,5,0,69.0,11.0,3.3,12.8,13.0,20.14,0.0
2018,6,27,5,15,207.0,25.0,3.3,13.15,45.5,73.78,27.96
2018,6,27,5,30,345.0,39.0,3.3,13.5,78.0,138.87,95.43
2018,6,27,5,45,396.0,44.5,3.35,13.85,110.5,181.48,135.68
2018,6,27,6,0,447.0,50.0,3.4,14.2,143.0,229.0,179.31
2018,6,27,6,15,223.5,63.5,3.4,14.75,110.0,172.27,138.4
2018,6,27,6,30,0.0,77.0,3.4,15.3,77.0,72.69,56.18
2018,6,27,6,45,43.0,107.0,3.35,15.85,124.0,129.26,103.99
2018,6,27,7,0,86.0,137.0,3.3,16.4,171.0,194.55,158.21
2018,6,27,7,15,247.0,146.5,3.3,17.05,263.0,316.47,258.96
2018,6,27,7,30,408.0,156.0,3.3,17.7,355.0,455.71,369.94
2018,6,27,7,45,631.0,119.5,3.3,18.35,464.5,597.84,480.81
2018,6,27,8,0,854.0,83.0,3.3,19.0,574.0,743.75,587.27
2018,6,27,8,15,870.0,84.5,3.35,19.6,621.0,790.77,617.35
2018,6,27,8,30,886.0,86.0,3.4,20.2,668.0,836.45,646.63
2018,6,27,8,45,898.5,88.5,3.4,20.85,712.5,878.62,672.55
2018,6,27,9,0,911.0,91.0,3.4,21.5,757.0,918.67,696.6
2018,6,27,9,15,913.0,96.5,3.45,21.95,794.5,950.03,715.3
2018,6,27,9,30,915.0,102.0,3.5,22.4,832.0,978.25,731.82
2018,6,27,9,45,912.5,109.5,3.55,22.8,863.0,1001.03,744.79
2018,6,27,10,0,910.0,117.0,3.6,23.2,894.0,1020.23,755.44
2018,6,27,10,15,916.0,118.0,3.7,23.5,921.5,1037.44,765.49
2018,6,27,10,30,922.0,119.0,3.8,23.8,949.0,1051.31,773.43
2018,6,27,10,45,926.5,120.0,3.85,24.05,970.0,1060.25,778.03
2018,6,27,11,0,931.0,121.0,3.9,24.3,991.0,1065.67,780.48
2018,6,27,11,15,934.0,121.0,4.0,24.3,1004.5,1065.02,780.22
2018,6,27,11,30,937.0,121.0,4.1,24.3,1018.0,1060.83,777.79
2018,6,27,11,45,938.5,121.5,4.25,24.35,1025.0,1052.12,772.68
2018,6,27,12,0,940.0,122.0,4.4,24.4,1032.0,1039.96,765.37
2018,6,27,12,15,939.5,121.5,4.45,24.2,1030.5,1021.54,754.12
2018,6,27,12,30,939.0,121.0,4.5,24.0,1029.0,999.92,740.72
2018,6,27,12,45,937.0,121.0,4.6,23.8,1020.5,974.28,725.3
2018,6,27,13,0,935.0,121.0,4.7,23.6,1012.0,945.67,707.75
2018,6,27,13,15,933.0,119.5,4.7,23.35,996.0,912.82,686.55
2018,6,27,13,30,931.0,118.0,4.7,23.1,980.0,877.24,663.35
2018,6,27,13,45,927.0,116.0,4.75,22.9,957.0,837.06,636.93
2018,6,27,14,0,923.0,114.0,4.8,22.7,934.0,794.61,608.61
2018,6,27,14,15,917.0,112.0,4.85,22.3,904.5,748.67,577.88
2018,6,27,14,30,911.0,110.0,4.9,21.9,875.0,700.99,543.33
2018,6,27,14,45,903.0,108.0,4.9,21.55,839.5,650.57,505.3
2018,6,27,15,0,895.0,106.0,4.9,21.2,804.0,599.04,465.34
2018,6,27,15,15,883.5,104.0,4.9,21.2,763.0,544.82,421.55
2018,6,27,15,30,872.0,102.0,4.9,21.2,722.0,490.31,376.32
2018,6,27,15,45,859.5,98.5,4.9,20.25,677.5,434.05,329.74
2018,6,27,16,0,847.0,95.0,4.9,19.3,633.0,373.45,278.28
2018,6,27,16,15,831.5,91.5,4.85,18.8,585.5,316.76,228.17
2018,6,27,16,30,816.0,88.0,4.8,18.3,538.0,261.25,178.69
2018,6,27,16,45,794.0,84.0,4.8,17.8,487.5,205.57,130.44
2018,6,27,17,0,772.0,80.0,4.8,17.3,437.0,152.25,87.64
2018,6,27,17,15,740.0,76.0,4.7,16.75,385.5,100.89,54.36
2018,6,27,17,30,708.0,72.0,4.6,16.2,334.0,53.44,41.78
2018,6,27,17,45,663.0,66.5,4.55,15.7,283.0,44.89,34.37
2018,6,27,18,0,618.0,61.0,4.5,15.2,232.0,42.72,32.5
2018,6,27,18,15,551.5,55.0,4.35,14.75,184.5,39.98,29.98
2018,6,27,18,30,485.0,49.0,4.2,14.3,137.0,37.16,27.2
2018,6,27,18,45,382.5,40.5,4.1,13.8,97.0,31.9,22.02
2018,6,27,19,0,280.0,32.0,4.0,13.3,57.0,26.44,15.0
2018,6,27,19,15,158.0,19.0,3.9,13.15,31.5,15.17,0.0
2018,6,27,19,30,36.0,6.0,3.8,13.0,6.0,5.72,0.0
2018,6,27,19,45,18.0,3.0,3.7,12.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,4,45,20.5,6.0,3.75,13.9,6.5,0.0,0.0
2018,6,28,5,0,41.0,12.0,3.8,14.0,13.0,17.14,0.0
2018,6,28,5,15,140.5,27.0,3.9,14.4,41.0,62.46,22.23
2018,6,28,5,30,240.0,42.0,4.0,14.8,69.0,115.38,79.43
2018,6,28,5,45,336.5,51.5,4.05,15.15,110.0,168.78,126.08
2018,6,28,6,0,433.0,61.0,4.1,15.5,151.0,235.19,183.76
2018,6,28,6,15,498.5,68.5,4.1,16.0,198.5,295.62,236.9
2018,6,28,6,30,564.0,76.0,4.1,16.5,246.0,362.34,294.16
2018,6,28,6,45,612.5,80.0,4.1,16.95,296.0,422.29,344.7
2018,6,28,7,0,661.0,84.0,4.1,17.4,346.0,485.95,396.67
2018,6,28,7,15,696.5,87.5,4.1,17.9,397.0,544.36,442.83
2018,6,28,7,30,732.0,91.0,4.1,18.4,448.0,602.66,487.54
2018,6,28,7,45,760.0,93.5,4.1,18.85,498.5,657.82,528.3
2018,6,28,8,0,788.0,96.0,4.1,19.3,549.0,713.31,566.86
2018,6,28,8,15,808.0,98.5,4.1,19.75,596.5,762.46,599.95
2018,6,28,8,30,828.0,101.0,4.1,20.2,644.0,810.68,631.8
2018,6,28,8,45,844.0,102.5,4.1,20.6,688.0,846.91,654.72
2018,6,28,9,0,860.0,104.0,4.1,21.0,732.0,887.3,680.36
2018,6,28,9,15,872.0,105.0,4.05,21.35,771.0,921.48,701.21
2018,6,28,9,30,884.0,106.0,4.0,21.7,810.0,953.24,720.22
2018,6,28,9,45,893.0,107.0,4.0,22.05,844.0,979.48,735.62
2018,6,28,10,0,902.0,108.0,4.0,22.4,878.0,1002.78,749.02
2018,6,28,10,15,908.0,109.0,4.05,22.65,905.0,1020.02,758.99
2018,6,28,10,30,914.0,110.0,4.1,22.9,932.0,1033.96,766.86
2018,6,28,10,45,918.0,111.0,4.1,23.15,953.0,1042.5,770.93
2018,6,28,11,0,922.0,112.0,4.1,23.4,974.0,1047.55,772.84
2018,6,28,11,15,924.5,112.5,4.15,23.5,987.5,1047.07,772.02
2018,6,28,11,30,927.0,113.0,4.2,23.6,1001.0,1043.08,769.03
2018,6,28,11,45,927.5,113.5,4.2,23.7,1007.0,1033.62,762.25
2018,6,28,12,0,928.0,114.0,4.2,23.8,1013.0,1020.77,753.37
2018,6,28,12,15,929.0,112.5,4.2,23.75,1011.5,1003.14,741.87
2018,6,28,12,30,930.0,111.0,4.2,23.7,1010.0,982.3,728.3
2018,6,28,12,45,930.0,110.0,4.25,23.7,1002.5,957.87,712.49
2018,6,28,13,0,930.0,109.0,4.3,23.7,995.0,930.4,694.63
2018,6,28,13,15,927.0,108.0,4.25,23.6,979.0,897.43,672.74
2018,6,28,13,30,924.0,107.0,4.2,23.5,963.0,861.81,648.97
2018,6,28,13,45,919.5,105.5,4.2,23.45,940.0,822.05,622.29
2018,6,28,14,0,915.0,104.0,4.2,23.4,917.0,780.07,593.85
2018,6,28,14,15,909.0,103.0,4.15,23.2,888.5,735.45,563.44
2018,6,28,14,30,903.0,102.0,4.1,23.0,860.0,689.11,529.65
2018,6,28,14,45,894.5,101.0,4.1,22.8,825.5,639.73,492.52
2018,6,28,15,0,886.0,100.0,4.1,22.6,791.0,589.27,453.56
2018,6,28,15,15,875.0,98.0,4.1,22.6,751.0,535.82,410.91
2018,6,28,15,30,864.0,96.0,4.1,22.6,711.0,482.03,366.78
2018,6,28,15,45,850.0,93.5,4.0,21.95,666.5,426.5,320.81
2018,6,28,16,0,836.0,91.0,3.9,21.3,622.0,371.43,273.83
2018,6,28,16,15,817.5,88.5,3.9,20.8,574.5,310.65,221.43
2018,6,28,16,30,799.0,86.0,3.9,20.3,527.0,256.06,173.47
2018,6,28,16,45,774.0,83.0,3.85,19.8,477.0,201.63,126.9
2018,6,28,17,0,749.0,80.0,3.8,19.3,427.0,149.91,85.89
2018,6,28,17,15,714.5,77.0,3.75,18.6,376.5,100.5,54.33
2018,6,28,17,30,680.0,74.0,3.7,17.9,326.0,50.27,38.71
2018,6,28,17,45,632.5,69.0,3.65,17.2,276.0,46.72,35.78
2018,6,28,18,0,585.0,64.0,3.6,16.5,226.0,45.07,34.4
2018,6,28,18,15,514.5,57.5,3.55,15.9,179.0,42.03,31.65
2018,6,28,18,30,444.0,51.0,3.5,15.3,132.0,38.9,28.61
2018,6,28,18,45,338.5,42.0,3.4,14.75,93.0,33.27,23.12
2018,6,28,19,0,233.0,33.0,3.3,14.2,54.0,25.97,14.58
2018,6,28,19,15,129.5,19.5,3.3,14.0,30.0,15.57,0.0
2018,6,28,19,30,26.0,6.0,3.3,13.8,6.0,5.72,0.0
2018,6,28,19,45,13.0,3.0,3.35,13.6,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,12.75,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.2,13.0,14.0,23.45,0.0
2018,6,29,5,15,212.0,23.5,2.25,13.6,43.5,72.57,23.96
2018,6,29,5,30,337.0,35.0,2.3,14.2,73.0,132.41,89.78
2018,6,29,5,45,427.0,43.0,2.35,14.85,115.0,188.62,139.76
2018,6,29,6,0,517.0,51.0,2.4,15.5,157.0,254.58,197.39
2018,6,29,6,15,576.0,56.5,2.35,16.2,205.0,314.26,249.81
2018,6,29,6,30,635.0,62.0,2.3,16.9,253.0,379.53,305.24
2018,6,29,6,45,676.5,66.5,2.3,17.6,303.5,438.38,353.93
2018,6,29,7,0,718.0,71.0,2.3,18.3,354.0,501.72,404.23
2018,6,29,7,15,748.0,74.0,2.3,19.15,404.5,558.84,447.66
2018,6,29,7,30,778.0,77.0,2.3,20.0,455.0,617.1,490.29
2018,6,29,7,45,800.5,80.0,2.35,20.8,505.0,670.83,527.37
2018,6,29,8,0,823.0,83.0,2.4,21.6,555.0,724.39,562.54
2018,6,29,8,15,840.5,85.0,2.45,22.5,602.0,767.16,589.05
2018,6,29,8,30,858.0,87.0,2.5,23.4,649.0,813.66,617.68
2018,6,29,8,45,871.0,89.0,2.6,24.3,692.5,854.85,642.44
2018,6,29,9,0,884.0,91.0,2.7,25.2,736.0,894.05,665.51
2018,6,29,9,15,892.0,94.0,2.8,25.95,774.5,927.54,684.87
2018,6,29,9,30,900.0,97.0,2.9,26.7,813.0,958.32,702.31
2018,6,29,9,45,904.5,100.5,3.05,27.4,846.0,983.38,716.45
2018,6,29,10,0,909.0,104.0,3.2,28.1,879.0,1005.27,728.52
2018,6,29,10,15,915.0,105.0,3.25,28.7,906.5,1022.68,737.23
2018,6,29,10,30,921.0,106.0,3.3,29.3,934.0,1036.77,743.89
2018,6,29,10,45,925.0,106.5,3.35,29.9,954.5,1044.92,746.84
2018,6,29,11,0,929.0,107.0,3.4,30.5,975.0,1049.57,747.71
2018,6,29,11,15,931.5,107.5,3.5,30.95,988.5,1049.18,746.35
2018,6,29,11,30,934.0,108.0,3.6,31.4,1002.0,1045.25,742.89
2018,6,29,11,45,935.0,108.0,3.65,31.85,1008.0,1035.82,735.71
2018,6,29,12,0,936.0,108.0,3.7,32.3,1014.0,1022.96,726.49
2018,6,29,12,15,933.5,109.5,3.8,32.4,1012.5,1004.87,715.4
2018,6,29,12,30,931.0,111.0,3.9,32.5,1011.0,983.6,702.32
2018,6,29,12,45,927.0,112.5,4.0,32.65,1002.0,957.91,686.22
2018,6,29,13,0,923.0,114.0,4.1,32.8,993.0,929.35,668.23
2018,6,29,13,15,920.5,113.0,4.15,32.75,977.5,897.0,647.96
2018,6,29,13,30,918.0,112.0,4.2,32.7,962.0,862.0,625.8
2018,6,29,13,45,913.5,110.5,4.25,32.65,939.5,822.44,600.43
2018,6,29,14,0,909.0,109.0,4.3,32.6,917.0,780.68,573.34
2018,6,29,14,15,903.5,107.5,4.3,32.35,888.5,736.19,544.37
2018,6,29,14,30,898.0,106.0,4.3,32.1,860.0,689.94,511.98
2018,6,29,14,45,891.0,103.5,4.3,31.9,825.5,640.34,476.02
2018,6,29,15,0,884.0,101.0,4.3,31.7,791.0,589.55,438.2
2018,6,29,15,15,872.5,99.5,4.3,31.7,751.0,536.37,397.19
2018,6,29,15,30,861.0,98.0,4.3,31.7,711.0,482.89,354.79
2018,6,29,15,45,848.5,95.0,4.2,31.0,667.0,427.66,310.71
2018,6,29,16,0,836.0,92.0,4.1,30.3,623.0,372.74,265.51
2018,6,29,16,15,820.0,88.0,4.0,29.7,575.5,311.41,214.44
2018,6,29,16,30,804.0,84.0,3.9,29.1,528.0,256.0,167.39
2018,6,29,16,45,781.5,80.5,3.8,28.55,478.5,201.3,122.02
2018,6,29,17,0,759.0,77.0,3.7,28.0,429.0,149.02,81.77
2018,6,29,17,15,728.5,73.0,3.5,27.1,378.5,98.43,50.21
2018,6,29,17,30,698.0,69.0,3.3,26.2,328.0,51.55,38.44
2018,6,29,17,45,655.5,64.5,3.15,25.35,278.5,43.32,31.63
2018,6,29,18,0,613.0,60.0,3.0,24.5,229.0,41.9,30.51
2018,6,29,18,15,549.0,53.5,2.75,23.45,182.0,38.7,27.76
2018,6,29,18,30,485.0,47.0,2.5,22.4,135.0,35.36,24.71
2018,6,29,18,45,386.5,38.5,2.2,21.35,95.5,30.02,19.7
2018,6,29,19,0,288.0,30.0,1.9,20.3,56.0,24.44,12.98
2018,6,29,19,15,163.5,18.0,2.05,19.75,31.0,14.93,0.0
2018,6,29,19,30,39.0,6.0,2.2,19.2,6.0,5.72,0.0
2018,6,29,19,45,19.5,3.0,2.3,18.65,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.55,14.0,7.0,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.7,14.4,14.0,25.84,0.0
2018,6,30,5,15,250.0,21.5,1.8,15.05,44.5,77.54,23.2
2018,6,30,5,30,388.0,32.0,1.9,15.7,75.0,141.72,94.64
2018,6,30,5,45,475.5,39.0,2.0,16.35,118.0,198.65,145.58
2018,6,30,6,0,563.0,46.0,2.1,17.0,161.0,265.08,203.63
2018,6,30,6,15,620.0,50.5,2.0,18.0,209.5,323.86,254.86
2018,6,30,6,30,677.0,55.0,1.9,19.0,258.0,389.42,309.68
2018,6,30,6,45,716.0,59.0,1.8,20.0,309.0,449.96,358.39
2018,6,30,7,0,755.0,63.0,1.7,21.0,360.0,513.19,406.87
2018,6,30,7,15,782.5,66.0,1.6,22.3,411.0,570.47,448.1
2018,6,30,7,30,810.0,69.0,1.5,23.6,462.0,624.6,485.09
2018,6,30,7,45,830.5,72.0,1.4,24.85,512.0,677.99,518.11
2018,6,30,8,0,851.0,75.0,1.3,26.1,562.0,731.0,549.13
2018,6,30,8,15,867.0,77.0,1.4,27.15,609.5,778.62,577.84
2018,6,30,8,30,883.0,79.0,1.5,28.2,657.0,824.92,605.11
2018,6,30,8,45,895.0,81.0,1.6,29.2,700.5,866.17,628.68
2018,6,30,9,0,907.0,83.0,1.7,30.2,744.0,905.31,650.54
2018,6,30,9,15,915.0,85.0,1.85,31.1,782.5,938.43,669.12
2018,6,30,9,30,923.0,87.0,2.0,32.0,821.0,968.78,685.81
2018,6,30,9,45,929.0,88.5,2.1,32.85,854.0,993.72,698.6
2018,6,30,10,0,935.0,90.0,2.2,33.7,887.0,1015.48,709.41
2018,6,30,10,15,939.5,91.5,2.35,34.25,914.0,1032.47,718.7
2018,6,30,10,30,944.0,93.0,2.5,34.8,941.0,1046.01,725.94
2018,6,30,10,45,947.5,94.0,2.6,35.4,962.0,1054.49,729.49
2018,6,30,11,0,951.0,95.0,2.7,36.0,983.0,1059.38,730.97
2018,6,30,11,15,952.5,95.5,2.8,36.2,996.0,1058.12,730.04
2018,6,30,11,30,954.0,96.0,2.9,36.4,1009.0,1053.25,727.04
2018,6,30,11,45,954.0,97.0,3.0,36.65,1015.0,1043.83,721.19
2018,6,30,12,0,954.0,98.0,3.1,36.9,1021.0,1030.9,713.29
2018,6,30,12,15,951.0,100.0,3.2,36.9,1019.5,1012.66,702.91
2018,6,30,12,30,948.0,102.0,3.3,36.9,1018.0,991.19,690.53
2018,6,30,12,45,942.5,104.5,3.4,36.9,1008.5,964.81,675.03
2018,6,30,13,0,937.0,107.0,3.5,36.9,999.0,935.55,657.64
2018,6,30,13,15,933.0,106.5,3.55,36.75,983.0,902.04,637.53
2018,6,30,13,30,929.0,106.0,3.6,36.6,967.0,865.91,615.57
2018,6,30,13,45,923.5,105.5,3.65,36.5,944.0,826.15,590.9
2018,6,30,14,0,918.0,105.0,3.7,36.4,921.0,784.21,564.54
2018,6,30,14,15,911.5,104.0,3.75,36.15,892.0,739.13,536.09
2018,6,30,14,30,905.0,103.0,3.8,35.9,863.0,692.35,504.38
2018,6,30,14,45,896.0,102.0,3.8,35.65,828.0,642.55,469.12
2018,6,30,15,0,887.0,101.0,3.8,35.4,793.0,591.73,432.12
2018,6,30,15,15,876.0,99.0,3.8,35.4,753.0,538.21,391.69
2018,6,30,15,30,865.0,97.0,3.8,35.4,713.0,484.34,349.83
2018,6,30,15,45,849.0,95.5,3.85,34.55,668.0,428.76,306.69
2018,6,30,16,0,833.0,94.0,3.9,33.7,623.0,369.19,259.24
2018,6,30,16,15,813.0,91.5,3.95,33.0,575.0,312.76,212.79
2018,6,30,16,30,793.0,89.0,4.0,32.3,527.0,258.0,167.17
2018,6,30,16,45,769.0,86.0,4.0,31.55,477.5,204.02,123.16
2018,6,30,17,0,745.0,83.0,4.0,30.8,428.0,152.63,84.23
2018,6,30,17,15,712.0,78.5,3.9,29.75,377.0,102.23,53.12
2018,6,30,17,30,679.0,74.0,3.8,28.7,326.0,50.84,37.41
2018,6,30,17,45,634.0,68.5,3.7,27.65,276.0,46.33,33.85
2018,6,30,18,0,589.0,63.0,3.6,26.6,226.0,44.26,32.22
2018,6,30,18,15,520.5,56.5,3.4,25.5,179.0,41.19,29.61
2018,6,30,18,30,452.0,50.0,3.2,24.4,132.0,38.0,26.71
2018,6,30,18,45,352.5,40.5,3.0,23.3,92.5,31.86,21.04
2018,6,30,19,0,253.0,31.0,2.8,22.2,53.0,25.41,13.56
2018,6,30,19,15,142.5,18.0,2.8,21.65,29.0,14.33,0.0
2018,6,30,19,30,32.0,5.0,2.8,21.1,5.0,4.77,0.0
2018,6,30,19,45,16.0,2.5,2.75,20.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,4,45,29.5,5.0,3.15,15.2,5.5,0.0,0.0
2018,7,1,5,0,59.0,10.0,3.2,15.4,11.0,17.57,0.0
2018,7,1,5,15,153.0,23.5,3.3,15.95,37.5,60.02,15.59
2018,7,1,5,30,247.0,37.0,3.4,16.5,64.0,110.81,74.43
2018,7,1,5,45,326.0,49.0,3.45,17.05,103.5,161.91,119.45
2018,7,1,6,0,405.0,61.0,3.5,17.6,143.0,223.9,173.12
2018,7,1,6,15,463.0,70.5,3.5,18.25,189.0,281.71,223.43
2018,7,1,6,30,521.0,80.0,3.5,18.9,235.0,345.14,277.22
2018,7,1,6,45,564.0,87.0,3.45,19.55,283.5,403.38,325.43
2018,7,1,7,0,607.0,94.0,3.4,20.2,332.0,464.93,374.62
2018,7,1,7,15,639.5,100.0,3.35,20.95,381.5,521.86,418.4
2018,7,1,7,30,672.0,106.0,3.3,21.7,431.0,580.39,461.86
2018,7,1,7,45,697.0,111.0,3.25,22.4,480.0,633.75,500.08
2018,7,1,8,0,722.0,116.0,3.2,23.1,529.0,687.37,536.82
2018,7,1,8,15,742.0,120.0,3.2,23.85,575.5,735.85,568.16
2018,7,1,8,30,762.0,124.0,3.2,24.6,622.0,780.62,596.23
2018,7,1,8,45,778.0,127.5,3.2,25.35,665.5,823.24,622.26
2018,7,1,9,0,794.0,131.0,3.2,26.1,709.0,864.26,646.72
2018,7,1,9,15,811.0,131.0,3.25,26.7,749.0,900.53,668.29
2018,7,1,9,30,828.0,131.0,3.3,27.3,789.0,934.74,688.27
2018,7,1,9,45,844.0,130.0,3.35,27.9,825.0,956.54,699.91
2018,7,1,10,0,860.0,129.0,3.4,28.5,861.0,983.75,715.15
2018,7,1,10,15,867.5,129.5,3.45,28.95,888.5,1001.38,724.49
2018,7,1,10,30,875.0,130.0,3.5,29.4,916.0,1015.89,731.93
2018,7,1,10,45,880.5,131.0,3.6,29.85,937.5,1025.66,736.77
2018,7,1,11,0,886.0,132.0,3.7,30.3,959.0,1032.09,739.58
2018,7,1,11,15,890.0,132.5,3.75,30.6,973.5,1033.11,739.15
2018,7,1,11,30,894.0,133.0,3.8,30.9,988.0,1030.72,736.7
2018,7,1,11,45,896.0,133.0,3.9,31.15,995.0,1022.47,731.11
2018,7,1,12,0,898.0,133.0,4.0,31.4,1002.0,1010.91,723.51
2018,7,1,12,15,895.5,134.0,4.05,31.5,1000.0,992.76,711.88
2018,7,1,12,30,893.0,135.0,4.1,31.6,998.0,971.59,698.38
2018,7,1,12,45,888.0,137.0,4.15,31.65,989.0,946.17,682.27
2018,7,1,13,0,883.0,139.0,4.2,31.7,980.0,918.05,664.39
2018,7,1,13,15,879.5,138.5,4.25,31.5,964.5,886.38,644.75
2018,7,1,13,30,876.0,138.0,4.3,31.3,949.0,852.24,623.32
2018,7,1,13,45,870.5,137.0,4.35,31.1,926.5,813.73,598.76
2018,7,1,14,0,865.0,136.0,4.4,30.9,904.0,773.2,572.56
2018,7,1,14,15,858.0,134.0,4.35,30.55,875.0,728.88,542.81
2018,7,1,14,30,851.0,132.0,4.3,30.2,846.0,683.03,510.31
2018,7,1,14,45,841.5,129.5,4.3,29.85,811.0,632.82,474.02
2018,7,1,15,0,832.0,127.0,4.3,29.5,776.0,582.12,436.35
2018,7,1,15,15,819.5,124.5,4.3,29.5,736.0,529.3,395.46
2018,7,1,15,30,807.0,122.0,4.3,29.5,696.0,476.45,353.42
2018,7,1,15,45,792.5,118.5,4.2,28.65,652.5,422.13,310.13
2018,7,1,16,0,778.0,115.0,4.1,27.8,609.0,368.47,266.03
2018,7,1,16,15,760.0,110.0,4.05,27.25,562.0,313.41,219.69
2018,7,1,16,30,742.0,105.0,4.0,26.7,515.0,259.89,174.2
