Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,45,717.5,100.5,4.0,26.15,466.0,202.66,126.92
2018,7,1,17,0,693.0,96.0,4.0,25.6,417.0,152.44,88.07
2018,7,1,17,15,658.5,90.5,3.9,24.8,367.0,103.66,57.09
2018,7,1,17,30,624.0,85.0,3.8,24.0,317.0,59.06,45.24
2018,7,1,17,45,577.5,78.5,3.75,23.2,268.0,54.1,41.22
2018,7,1,18,0,531.0,72.0,3.7,22.4,219.0,51.62,39.2
2018,7,1,18,15,463.5,63.5,3.65,21.45,173.0,47.19,35.35
2018,7,1,18,30,396.0,55.0,3.6,20.5,127.0,42.53,31.08
2018,7,1,18,45,302.5,43.5,3.5,19.6,88.5,33.5,22.8
2018,7,1,19,0,209.0,32.0,3.4,18.7,50.0,25.13,13.57
2018,7,1,19,15,116.5,18.5,3.35,18.1,27.5,14.74,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.5,5.0,4.77,0.0
2018,7,1,19,45,12.0,2.5,3.3,16.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.4,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.6,7.0,9.24,0.0
2018,7,2,5,15,80.0,20.5,2.1,15.15,28.0,39.47,7.32
2018,7,2,5,30,134.0,35.0,2.2,15.7,49.0,75.71,50.34
2018,7,2,5,45,180.5,52.5,2.25,16.25,82.5,116.48,86.17
2018,7,2,6,0,227.0,70.0,2.3,16.8,116.0,162.21,125.81
2018,7,2,6,15,213.0,89.5,2.3,17.45,142.0,190.15,151.18
2018,7,2,6,30,199.0,109.0,2.3,18.1,168.0,216.25,173.89
2018,7,2,6,45,248.5,124.5,2.3,18.75,212.5,268.94,217.27
2018,7,2,7,0,298.0,140.0,2.3,19.4,257.0,326.32,263.38
2018,7,2,7,15,306.5,161.0,2.3,20.0,295.5,368.87,296.24
2018,7,2,7,30,315.0,182.0,2.3,20.6,334.0,411.5,328.24
2018,7,2,7,45,328.0,201.5,2.25,21.2,374.5,455.61,360.44
2018,7,2,8,0,341.0,221.0,2.2,21.8,415.0,499.91,391.88
2018,7,2,8,15,367.5,235.0,2.2,22.45,460.5,548.85,426.35
2018,7,2,8,30,394.0,249.0,2.2,23.1,506.0,609.72,468.32
2018,7,2,8,45,467.0,242.0,2.2,23.75,567.0,678.12,516.01
2018,7,2,9,0,540.0,235.0,2.2,24.4,628.0,749.3,564.29
2018,7,2,9,15,579.5,237.5,2.25,25.0,679.5,802.12,598.49
2018,7,2,9,30,619.0,240.0,2.3,25.6,731.0,858.73,634.58
2018,7,2,9,45,596.0,264.5,2.35,26.15,753.5,873.05,640.72
2018,7,2,10,0,573.0,289.0,2.4,26.7,776.0,882.16,643.84
2018,7,2,10,15,584.0,293.5,2.5,27.15,804.0,903.54,656.79
2018,7,2,10,30,595.0,298.0,2.6,27.6,832.0,924.05,668.98
2018,7,2,10,45,603.5,301.0,2.65,28.0,853.5,936.59,675.77
2018,7,2,11,0,612.0,304.0,2.7,28.4,875.0,946.5,680.95
2018,7,2,11,15,618.5,306.0,2.8,28.65,890.0,950.72,683.35
2018,7,2,11,30,625.0,308.0,2.9,28.9,905.0,952.16,684.05
2018,7,2,11,45,628.5,308.5,3.0,29.15,912.5,946.41,680.17
2018,7,2,12,0,632.0,309.0,3.1,29.4,920.0,937.96,674.62
2018,7,2,12,15,633.5,307.5,3.2,29.5,919.5,923.08,665.34
2018,7,2,12,30,635.0,306.0,3.3,29.6,919.0,905.77,654.47
2018,7,2,12,45,634.0,303.5,3.35,29.7,911.5,882.93,639.59
2018,7,2,13,0,633.0,301.0,3.4,29.8,904.0,858.04,623.28
2018,7,2,13,15,628.0,297.5,3.5,29.65,887.5,826.87,603.46
2018,7,2,13,30,623.0,294.0,3.6,29.5,871.0,794.16,582.31
2018,7,2,13,45,613.0,291.0,3.65,29.35,847.5,756.58,557.2
2018,7,2,14,0,603.0,288.0,3.7,29.2,824.0,718.14,531.09
2018,7,2,14,15,595.5,282.0,3.75,28.75,797.0,678.15,504.1
2018,7,2,14,30,588.0,276.0,3.8,28.3,770.0,638.06,476.4
2018,7,2,14,45,575.5,269.5,3.9,27.85,736.0,593.18,444.69
2018,7,2,15,0,563.0,263.0,4.0,27.4,702.0,548.4,412.23
2018,7,2,15,15,547.5,254.5,4.0,27.4,663.5,500.7,375.92
2018,7,2,15,30,532.0,246.0,4.0,27.4,625.0,453.84,339.48
2018,7,2,15,45,514.5,235.5,4.0,26.2,583.0,405.52,302.69
2018,7,2,16,0,497.0,225.0,4.0,25.0,541.0,358.66,265.96
2018,7,2,16,15,477.0,212.5,3.95,24.3,496.5,311.06,227.46
2018,7,2,16,30,457.0,200.0,3.9,23.6,452.0,265.55,190.33
2018,7,2,16,45,432.5,184.5,3.9,22.95,405.0,219.11,153.12
2018,7,2,17,0,408.0,169.0,3.9,22.3,358.0,175.59,119.89
2018,7,2,17,15,377.5,153.0,3.85,21.45,312.0,134.32,92.21
2018,7,2,17,30,347.0,137.0,3.8,20.6,266.0,102.92,83.73
2018,7,2,17,45,310.5,119.0,3.7,19.8,221.5,89.48,72.54
2018,7,2,18,0,274.0,101.0,3.6,19.0,177.0,77.3,62.15
2018,7,2,18,15,229.5,81.5,3.55,18.25,136.5,63.56,50.12
2018,7,2,18,30,185.0,62.0,3.5,17.5,96.0,49.31,37.38
2018,7,2,18,45,136.5,43.0,3.4,16.75,64.0,34.93,24.32
2018,7,2,19,0,88.0,24.0,3.3,16.0,32.0,20.03,9.81
2018,7,2,19,15,48.5,13.0,3.3,15.65,17.0,11.04,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.3,2.0,1.91,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.0,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,3,4,45,25.0,5.5,3.2,13.85,6.0,0.0,0.0
2018,7,3,5,0,50.0,11.0,3.2,14.0,12.0,17.2,0.0
2018,7,3,5,15,155.0,24.5,3.25,14.35,39.0,60.95,11.29
2018,7,3,5,30,260.0,38.0,3.3,14.7,66.0,114.86,77.19
2018,7,3,5,45,355.5,48.5,3.3,15.05,107.5,170.96,126.71
2018,7,3,6,0,451.0,59.0,3.3,15.4,149.0,237.56,184.64
2018,7,3,6,15,512.5,66.5,3.35,15.85,196.5,297.11,237.25
2018,7,3,6,30,574.0,74.0,3.4,16.3,244.0,362.54,293.58
2018,7,3,6,45,616.5,81.0,3.4,16.75,294.5,423.16,344.55
2018,7,3,7,0,659.0,88.0,3.4,17.2,345.0,487.0,396.4
2018,7,3,7,15,695.0,92.0,3.4,17.85,396.5,546.31,442.76
2018,7,3,7,30,731.0,96.0,3.4,18.5,448.0,607.44,488.96
2018,7,3,7,45,759.5,98.0,3.4,19.2,498.5,660.33,527.48
2018,7,3,8,0,788.0,100.0,3.4,19.9,549.0,715.81,565.08
2018,7,3,8,15,809.0,102.5,3.4,20.5,597.0,765.96,598.1
2018,7,3,8,30,830.0,105.0,3.4,21.1,645.0,815.24,629.84
2018,7,3,8,45,847.0,106.0,3.4,21.75,689.5,858.24,656.44
2018,7,3,9,0,864.0,107.0,3.4,22.4,734.0,892.94,676.91
2018,7,3,9,15,871.0,110.5,3.45,22.95,772.0,925.58,696.35
2018,7,3,9,30,878.0,114.0,3.5,23.5,810.0,955.5,713.81
2018,7,3,9,45,882.0,118.5,3.5,24.0,843.0,980.73,727.83
2018,7,3,10,0,886.0,123.0,3.5,24.5,876.0,1002.81,739.72
2018,7,3,10,15,894.0,123.0,3.55,24.9,904.0,1020.88,749.65
2018,7,3,10,30,902.0,123.0,3.6,25.3,932.0,1035.76,757.56
2018,7,3,10,45,908.0,123.5,3.65,25.7,954.0,1045.83,762.43
2018,7,3,11,0,914.0,124.0,3.7,26.1,976.0,1052.47,765.2
2018,7,3,11,15,917.5,124.0,3.8,26.3,990.0,1052.6,764.85
2018,7,3,11,30,921.0,124.0,3.9,26.5,1004.0,1049.23,762.38
2018,7,3,11,45,923.5,123.5,3.95,26.7,1011.0,1040.9,756.47
2018,7,3,12,0,926.0,123.0,4.0,26.9,1018.0,1029.15,748.47
2018,7,3,12,15,923.0,125.0,4.05,26.9,1016.5,1011.17,737.1
2018,7,3,12,30,920.0,127.0,4.1,26.9,1015.0,990.07,723.74
2018,7,3,12,45,914.0,129.5,4.1,26.95,1005.5,963.69,706.49
2018,7,3,13,0,908.0,132.0,4.1,27.0,996.0,934.56,687.43
2018,7,3,13,15,906.0,130.5,4.15,26.95,981.0,902.57,666.94
2018,7,3,13,30,904.0,129.0,4.2,26.9,966.0,867.94,644.54
2018,7,3,13,45,900.5,126.5,4.2,26.8,943.5,828.7,618.74
2018,7,3,14,0,897.0,124.0,4.2,26.7,921.0,787.22,591.18
2018,7,3,14,15,891.0,122.5,4.2,26.55,892.5,742.78,561.27
2018,7,3,14,30,885.0,121.0,4.2,26.4,864.0,696.65,527.85
2018,7,3,14,45,877.0,118.5,4.15,26.25,829.0,646.92,490.89
2018,7,3,15,0,869.0,116.0,4.1,26.1,794.0,596.11,452.19
2018,7,3,15,15,857.5,113.5,4.1,26.1,753.5,542.64,410.3
2018,7,3,15,30,846.0,111.0,4.1,26.1,713.0,485.53,364.59
2018,7,3,15,45,831.5,108.0,4.0,25.55,668.5,429.58,319.02
2018,7,3,16,0,817.0,105.0,3.9,25.0,624.0,374.23,272.61
2018,7,3,16,15,799.0,101.5,3.85,24.6,576.5,318.27,224.7
2018,7,3,16,30,781.0,98.0,3.8,24.2,529.0,263.79,177.64
2018,7,3,16,45,756.5,94.0,3.75,23.8,479.0,209.43,131.87
2018,7,3,17,0,732.0,90.0,3.7,23.4,429.0,153.01,87.6
2018,7,3,17,15,699.0,85.0,3.6,22.8,378.0,102.44,55.11
2018,7,3,17,30,666.0,80.0,3.5,22.2,327.0,55.87,42.84
2018,7,3,17,45,620.5,74.0,3.45,21.6,277.0,50.63,38.5
2018,7,3,18,0,575.0,68.0,3.4,21.0,227.0,48.37,36.61
2018,7,3,18,15,507.5,60.5,3.3,20.25,180.0,44.65,33.33
2018,7,3,18,30,440.0,53.0,3.2,19.5,133.0,40.76,29.7
2018,7,3,18,45,341.0,43.0,3.05,18.75,93.5,34.29,23.55
2018,7,3,19,0,242.0,33.0,2.9,18.0,54.0,25.99,14.2
2018,7,3,19,15,135.0,19.0,2.9,17.5,29.5,18.11,0.0
2018,7,3,19,30,28.0,5.0,2.9,17.0,5.0,4.77,0.0
2018,7,3,19,45,14.0,2.5,2.9,16.45,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.75,13.05,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,2.9,13.3,10.0,14.71,0.0
2018,7,4,5,15,154.5,23.5,3.0,13.75,38.0,59.42,7.96
2018,7,4,5,30,263.0,38.0,3.1,14.2,66.0,115.43,77.36
2018,7,4,5,45,357.5,48.0,3.2,14.65,107.0,170.71,126.49
2018,7,4,6,0,452.0,58.0,3.3,15.1,148.0,236.47,183.83
2018,7,4,6,15,516.0,64.5,3.3,15.7,195.0,295.98,236.33
2018,7,4,6,30,580.0,71.0,3.3,16.3,242.0,361.59,292.68
2018,7,4,6,45,619.5,77.5,3.25,16.85,291.0,420.35,342.03
2018,7,4,7,0,659.0,84.0,3.2,17.4,340.0,482.05,391.95
2018,7,4,7,15,636.5,99.0,3.2,17.95,374.5,517.68,419.55
2018,7,4,7,30,614.0,114.0,3.2,18.5,409.0,549.65,443.19
2018,7,4,7,45,682.0,110.5,3.15,19.05,471.0,621.49,497.16
2018,7,4,8,0,750.0,107.0,3.1,19.6,533.0,694.69,549.28
2018,7,4,8,15,789.0,104.0,3.1,20.2,586.0,751.53,587.16
2018,7,4,8,30,828.0,101.0,3.1,20.8,639.0,808.79,624.55
2018,7,4,8,45,844.5,102.0,3.1,21.4,683.0,845.13,646.52
2018,7,4,9,0,861.0,103.0,3.1,22.0,727.0,885.69,671.22
2018,7,4,9,15,870.0,106.0,3.1,22.55,766.0,919.61,691.14
2018,7,4,9,30,879.0,109.0,3.1,23.1,805.0,950.94,709.14
2018,7,4,9,45,885.5,111.5,3.1,23.65,838.0,976.56,723.18
2018,7,4,10,0,892.0,114.0,3.1,24.2,871.0,999.14,735.19
2018,7,4,10,15,900.0,114.5,3.2,24.65,899.5,1017.94,745.83
2018,7,4,10,30,908.0,115.0,3.3,25.1,928.0,1033.52,754.43
2018,7,4,10,45,915.0,113.5,3.35,25.5,949.5,1042.68,758.71
2018,7,4,11,0,922.0,112.0,3.4,25.9,971.0,1048.43,760.93
2018,7,4,11,15,926.0,112.0,3.5,26.15,985.5,1049.21,760.93
2018,7,4,11,30,930.0,112.0,3.6,26.4,1000.0,1046.47,758.78
2018,7,4,11,45,933.0,111.0,3.7,26.65,1007.0,1038.21,753.17
2018,7,4,12,0,936.0,110.0,3.8,26.9,1014.0,1026.49,745.44
2018,7,4,12,15,936.0,109.5,3.85,27.0,1013.0,1008.97,734.13
2018,7,4,12,30,936.0,109.0,3.9,27.1,1012.0,988.21,720.76
2018,7,4,12,45,934.5,109.0,3.95,27.2,1004.5,963.4,704.76
2018,7,4,13,0,933.0,109.0,4.0,27.3,997.0,935.57,686.77
2018,7,4,13,15,931.5,107.5,4.0,27.25,982.0,903.43,665.98
2018,7,4,13,30,930.0,106.0,4.0,27.2,967.0,868.52,643.25
2018,7,4,13,45,927.5,104.5,4.0,27.2,945.5,830.18,617.93
2018,7,4,14,0,925.0,103.0,4.0,27.2,924.0,789.44,590.78
2018,7,4,14,15,920.5,101.0,4.0,27.1,896.0,744.58,560.75
2018,7,4,14,30,916.0,99.0,4.0,27.0,868.0,697.83,527.56
2018,7,4,14,45,908.5,97.0,3.95,26.85,833.0,647.56,490.28
2018,7,4,15,0,901.0,95.0,3.9,26.7,798.0,596.09,451.15
2018,7,4,15,15,890.5,93.5,3.9,26.7,758.0,542.55,409.21
2018,7,4,15,30,880.0,92.0,3.9,26.7,718.0,488.57,365.71
2018,7,4,15,45,868.0,89.0,3.9,26.15,674.0,432.49,320.1
2018,7,4,16,0,856.0,86.0,3.9,25.6,630.0,376.63,273.21
2018,7,4,16,15,840.5,83.5,3.85,25.1,583.0,320.6,225.07
2018,7,4,16,30,825.0,81.0,3.8,24.6,536.0,260.19,173.13
2018,7,4,16,45,803.5,78.0,3.8,24.15,486.5,204.75,126.13
2018,7,4,17,0,782.0,75.0,3.8,23.7,437.0,151.57,84.24
2018,7,4,17,15,752.0,70.5,3.7,22.95,385.5,99.1,50.55
2018,7,4,17,30,722.0,66.0,3.6,22.2,334.0,50.29,38.02
2018,7,4,17,45,680.0,61.5,3.55,21.45,283.5,45.21,33.82
2018,7,4,18,0,638.0,57.0,3.5,20.7,233.0,39.6,29.02
2018,7,4,18,15,574.5,51.5,3.35,19.8,185.5,37.12,26.83
2018,7,4,18,30,511.0,46.0,3.2,18.9,138.0,34.57,24.41
2018,7,4,18,45,413.0,37.5,3.05,18.05,97.5,29.18,19.27
2018,7,4,19,0,315.0,29.0,2.9,17.2,57.0,23.55,12.34
2018,7,4,19,15,180.5,17.5,2.75,16.7,31.5,16.68,0.0
2018,7,4,19,30,46.0,6.0,2.6,16.2,6.0,5.72,0.0
2018,7,4,19,45,23.0,3.0,2.5,15.75,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,4,45,11.0,2.0,1.2,11.9,2.0,0.0,0.0
2018,7,5,5,0,22.0,4.0,1.3,12.3,4.0,6.73,0.0
2018,7,5,5,15,61.0,12.5,1.5,13.05,17.5,28.42,0.0
2018,7,5,5,30,100.0,21.0,1.7,13.8,31.0,54.39,34.4
2018,7,5,5,45,104.5,27.0,1.9,14.55,43.0,67.84,48.36
2018,7,5,6,0,109.0,33.0,2.1,15.3,55.0,76.61,57.34
2018,7,5,6,15,54.5,41.5,2.1,16.0,52.5,65.38,49.5
2018,7,5,6,30,0.0,50.0,2.1,16.7,50.0,46.46,33.84
2018,7,5,6,45,0.0,77.0,2.1,17.35,77.0,72.21,55.39
2018,7,5,7,0,0.0,104.0,2.1,18.0,104.0,98.73,77.14
2018,7,5,7,15,22.5,139.5,2.0,18.7,150.5,153.68,122.11
2018,7,5,7,30,45.0,175.0,1.9,19.4,197.0,206.88,164.54
2018,7,5,7,45,237.5,181.5,1.8,20.1,314.5,369.1,294.75
2018,7,5,8,0,430.0,188.0,1.7,20.8,432.0,541.07,424.81
2018,7,5,8,15,656.5,134.5,1.65,21.55,543.0,683.6,528.46
2018,7,5,8,30,883.0,81.0,1.6,22.3,654.0,825.53,621.95
2018,7,5,8,45,895.5,82.0,1.5,23.1,697.5,866.3,643.03
2018,7,5,9,0,908.0,83.0,1.4,23.9,741.0,905.01,663.15
2018,7,5,9,15,917.0,85.0,1.3,24.7,780.0,939.32,679.84
2018,7,5,9,30,926.0,87.0,1.2,25.5,819.0,970.91,694.34
2018,7,5,9,45,933.5,88.5,1.15,26.3,853.5,997.6,706.28
2018,7,5,10,0,941.0,90.0,1.1,27.1,888.0,1021.16,716.14
2018,7,5,10,15,946.5,91.0,1.1,27.8,916.0,1038.92,723.63
2018,7,5,10,30,952.0,92.0,1.1,28.5,944.0,1053.24,729.13
2018,7,5,10,45,955.5,92.0,1.15,29.25,964.5,1060.95,731.6
2018,7,5,11,0,959.0,92.0,1.2,30.0,985.0,1065.07,732.1
2018,7,5,11,15,961.0,92.5,1.3,30.55,998.5,1064.55,731.46
2018,7,5,11,30,963.0,93.0,1.4,31.1,1012.0,1060.37,728.73
2018,7,5,11,45,964.5,93.0,1.5,31.6,1019.0,1051.56,723.44
2018,7,5,12,0,966.0,93.0,1.6,32.1,1026.0,1039.18,716.05
2018,7,5,12,15,960.5,96.0,1.75,32.4,1023.0,1019.55,705.55
2018,7,5,12,30,955.0,99.0,1.9,32.7,1020.0,996.7,692.96
2018,7,5,12,45,947.0,103.0,2.05,33.0,1010.0,969.46,677.45
2018,7,5,13,0,939.0,107.0,2.2,33.3,1000.0,939.4,659.97
2018,7,5,13,15,936.0,106.0,2.35,33.35,984.0,906.28,640.95
2018,7,5,13,30,933.0,105.0,2.5,33.4,968.0,870.47,619.87
2018,7,5,13,45,929.0,103.0,2.6,33.5,945.0,830.4,595.2
2018,7,5,14,0,925.0,101.0,2.7,33.6,922.0,788.02,568.69
2018,7,5,14,15,919.0,99.5,2.8,33.45,893.0,742.57,540.29
2018,7,5,14,30,913.0,98.0,2.9,33.3,864.0,695.36,508.78
2018,7,5,14,45,905.0,96.5,2.95,33.15,829.0,645.36,473.47
2018,7,5,15,0,897.0,95.0,3.0,33.0,794.0,594.21,436.27
2018,7,5,15,15,886.5,92.5,3.0,33.0,753.5,539.98,395.32
2018,7,5,15,30,876.0,90.0,3.0,33.0,713.0,485.33,352.82
2018,7,5,15,45,862.0,88.0,3.0,32.4,668.5,429.51,308.96
2018,7,5,16,0,848.0,86.0,3.0,31.8,624.0,374.1,263.97
2018,7,5,16,15,829.0,83.0,3.0,31.35,575.5,317.04,216.61
2018,7,5,16,30,810.0,80.0,3.0,30.9,527.0,256.02,165.85
2018,7,5,16,45,785.5,77.0,2.95,30.4,476.5,200.86,120.53
2018,7,5,17,0,761.0,74.0,2.9,29.9,426.0,148.32,80.35
2018,7,5,17,15,726.5,70.5,2.8,29.15,374.5,97.55,48.77
2018,7,5,17,30,692.0,67.0,2.7,28.4,323.0,50.94,37.54
2018,7,5,17,45,624.5,64.5,2.65,27.65,269.0,43.27,31.26
2018,7,5,18,0,557.0,62.0,2.6,26.9,215.0,43.42,31.47
2018,7,5,18,15,482.5,55.0,2.45,26.0,168.5,39.89,28.44
2018,7,5,18,30,408.0,48.0,2.3,25.1,122.0,36.2,25.1
2018,7,5,18,45,328.5,38.5,2.1,24.2,86.5,30.03,19.41
2018,7,5,19,0,249.0,29.0,1.9,23.3,51.0,23.52,11.85
2018,7,5,19,15,140.5,17.0,1.9,22.75,28.0,16.2,0.0
2018,7,5,19,30,32.0,5.0,1.9,22.2,5.0,4.77,0.0
2018,7,5,19,45,16.0,2.5,1.9,21.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.5,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.7,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.7,17.9,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.15,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.4,7.0,6.48,0.0
2018,7,6,6,15,0.0,10.0,1.75,18.75,10.0,9.26,2.17
2018,7,6,6,30,0.0,13.0,1.8,19.1,13.0,12.04,4.54
2018,7,6,6,45,3.0,47.5,1.85,19.4,48.5,45.68,32.85
2018,7,6,7,0,6.0,82.0,1.9,19.7,84.0,80.15,61.42
2018,7,6,7,15,3.5,89.5,1.95,20.2,90.5,85.95,65.83
2018,7,6,7,30,1.0,97.0,2.0,20.7,97.0,91.55,69.98
2018,7,6,7,45,0.5,91.0,2.05,21.2,91.0,85.24,64.46
2018,7,6,8,0,0.0,85.0,2.1,21.7,85.0,79.19,59.2
2018,7,6,8,15,0.5,107.0,2.05,22.5,107.5,100.56,76.01
2018,7,6,8,30,1.0,129.0,2.0,23.3,130.0,122.21,92.71
2018,7,6,8,45,2.5,142.5,1.95,24.1,144.5,136.53,103.43
2018,7,6,9,0,4.0,156.0,1.9,24.9,159.0,150.95,114.1
2018,7,6,9,15,32.0,202.0,1.95,25.9,227.0,229.16,174.42
2018,7,6,9,30,60.0,248.0,2.0,26.9,295.0,303.14,229.55
2018,7,6,9,45,253.5,263.5,2.05,27.9,476.5,527.72,396.61
2018,7,6,10,0,447.0,279.0,2.1,28.9,658.0,748.92,549.12
2018,7,6,10,15,617.0,213.5,2.2,30.1,755.0,856.77,620.02
2018,7,6,10,30,787.0,148.0,2.3,31.3,852.0,956.06,679.85
2018,7,6,10,45,836.0,129.0,2.4,32.5,892.5,979.59,690.67
2018,7,6,11,0,885.0,110.0,2.5,33.7,933.0,1009.51,706.06
2018,7,6,11,15,889.5,110.0,2.6,34.15,948.0,1010.97,705.86
2018,7,6,11,30,894.0,110.0,2.7,34.6,963.0,1009.03,703.9
2018,7,6,11,45,889.5,115.0,2.8,35.05,968.5,999.76,697.49
2018,7,6,12,0,885.0,120.0,2.9,35.5,974.0,987.2,689.16
2018,7,6,12,15,884.0,120.0,3.0,35.65,972.5,970.02,678.85
2018,7,6,12,30,883.0,120.0,3.1,35.8,971.0,949.8,666.66
2018,7,6,12,45,881.5,121.0,3.25,35.9,965.0,927.13,653.36
2018,7,6,13,0,880.0,122.0,3.4,36.0,959.0,901.6,638.13
2018,7,6,13,15,848.5,139.0,3.5,35.95,935.5,862.35,614.0
2018,7,6,13,30,817.0,156.0,3.6,35.9,912.0,825.95,591.55
2018,7,6,13,45,830.0,143.5,3.7,35.8,895.5,789.83,569.11
2018,7,6,14,0,843.0,131.0,3.8,35.7,879.0,754.43,546.9
2018,7,6,14,15,863.0,114.5,3.9,35.45,859.0,717.12,523.44
2018,7,6,14,30,883.0,98.0,4.0,35.2,839.0,675.95,495.55
2018,7,6,14,45,787.0,141.0,4.05,34.95,781.0,611.87,448.95
2018,7,6,15,0,691.0,184.0,4.1,34.7,723.0,552.88,405.35
2018,7,6,15,15,746.5,147.5,4.1,34.7,702.0,514.14,376.21
2018,7,6,15,30,802.0,111.0,4.1,34.7,681.0,466.32,338.99
2018,7,6,15,45,818.0,96.0,4.15,33.85,645.5,418.75,301.35
2018,7,6,16,0,834.0,81.0,4.2,33.0,610.0,365.19,257.64
2018,7,6,16,15,817.5,78.0,4.15,32.4,563.5,309.69,211.34
2018,7,6,16,30,801.0,75.0,4.1,31.8,517.0,255.38,165.55
2018,7,6,16,45,779.0,72.0,4.1,31.15,468.0,195.74,116.74
2018,7,6,17,0,757.0,69.0,4.1,30.5,419.0,143.88,76.97
2018,7,6,17,15,686.5,73.0,3.95,29.65,362.0,97.06,49.61
2018,7,6,17,30,616.0,77.0,3.8,28.8,305.0,53.43,39.58
2018,7,6,17,45,540.0,74.0,3.65,27.95,252.0,50.44,37.29
2018,7,6,18,0,464.0,71.0,3.5,27.1,199.0,50.69,37.61
2018,7,6,18,15,385.5,63.0,3.25,26.2,154.5,46.45,33.98
2018,7,6,18,30,307.0,55.0,3.0,25.3,110.0,41.45,29.5
2018,7,6,18,45,236.0,42.5,2.8,24.45,77.0,32.66,21.55
2018,7,6,19,0,165.0,30.0,2.6,23.6,44.0,23.5,11.72
2018,7,6,19,15,98.0,17.5,2.5,23.1,24.5,16.68,0.0
2018,7,6,19,30,31.0,5.0,2.4,22.6,5.0,4.77,0.0
2018,7,6,19,45,15.5,2.5,2.35,22.1,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.3,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,7,4,45,42.5,4.5,1.6,16.7,5.0,0.0,0.0
2018,7,7,5,0,85.0,9.0,1.8,17.0,10.0,19.66,0.0
2018,7,7,5,15,225.5,19.5,1.95,17.55,38.5,67.76,0.0
2018,7,7,5,30,366.0,30.0,2.1,18.1,67.0,131.72,84.1
2018,7,7,5,45,415.5,39.0,2.25,18.65,102.5,177.73,128.06
2018,7,7,6,0,465.0,48.0,2.4,19.2,138.0,229.23,174.25
2018,7,7,6,15,562.0,51.0,2.45,20.05,191.5,298.4,233.18
2018,7,7,6,30,659.0,54.0,2.5,20.9,245.0,376.13,297.82
2018,7,7,6,45,699.0,58.0,2.5,21.75,295.5,436.28,347.03
2018,7,7,7,0,739.0,62.0,2.5,22.6,346.0,499.28,396.5
2018,7,7,7,15,755.5,67.5,2.6,23.35,393.5,552.1,436.74
2018,7,7,7,30,772.0,73.0,2.7,24.1,441.0,604.83,475.47
2018,7,7,7,45,805.0,73.0,2.75,24.85,493.5,658.03,512.23
2018,7,7,8,0,838.0,73.0,2.8,25.6,546.0,716.11,550.58
2018,7,7,8,15,854.0,75.5,2.9,26.25,593.5,764.09,581.37
2018,7,7,8,30,870.0,78.0,3.0,26.9,641.0,810.8,610.79
2018,7,7,8,45,882.5,80.0,3.05,27.6,684.5,852.39,635.81
2018,7,7,9,0,895.0,82.0,3.1,28.3,728.0,891.93,659.11
2018,7,7,9,15,904.5,83.5,3.2,28.85,767.0,925.9,679.14
2018,7,7,9,30,914.0,85.0,3.3,29.4,806.0,957.22,697.32
2018,7,7,9,45,921.0,86.0,3.35,29.95,839.5,982.75,711.28
2018,7,7,10,0,928.0,87.0,3.4,30.5,873.0,1005.19,723.24
2018,7,7,10,15,934.5,87.5,3.45,30.9,901.0,1023.36,732.92
2018,7,7,10,30,941.0,88.0,3.5,31.3,929.0,1038.16,740.52
2018,7,7,10,45,945.5,88.5,3.55,31.7,950.5,1047.48,744.74
2018,7,7,11,0,950.0,89.0,3.6,32.1,972.0,1053.22,746.84
2018,7,7,11,15,953.0,89.0,3.6,32.4,986.0,1053.32,745.45
2018,7,7,11,30,956.0,89.0,3.6,32.7,1000.0,1049.79,741.94
2018,7,7,11,45,958.0,88.5,3.65,32.95,1007.0,1041.14,735.86
2018,7,7,12,0,960.0,88.0,3.7,33.2,1014.0,1028.94,727.68
2018,7,7,12,15,953.5,92.5,3.7,33.35,1012.0,1010.06,715.34
2018,7,7,12,30,947.0,97.0,3.7,33.5,1010.0,987.97,701.06
2018,7,7,12,45,936.5,102.5,3.75,33.65,999.0,960.13,683.47
2018,7,7,13,0,926.0,108.0,3.8,33.8,988.0,929.59,664.12
2018,7,7,13,15,878.0,135.5,3.85,33.75,959.0,884.81,635.92
2018,7,7,13,30,830.0,163.0,3.9,33.7,930.0,843.61,609.88
2018,7,7,13,45,834.0,156.0,3.95,33.65,911.0,807.6,587.01
2018,7,7,14,0,838.0,149.0,4.0,33.6,892.0,769.04,562.17
2018,7,7,14,15,813.5,156.0,4.05,33.3,858.0,720.74,529.59
2018,7,7,14,30,789.0,163.0,4.1,33.0,824.0,672.4,495.8
2018,7,7,14,45,752.5,169.5,4.2,32.65,779.0,616.58,456.11
2018,7,7,15,0,716.0,176.0,4.3,32.3,734.0,560.27,415.16
2018,7,7,15,15,787.5,135.0,4.3,32.3,719.5,524.42,387.72
2018,7,7,15,30,859.0,94.0,4.3,32.3,705.0,481.56,353.44
2018,7,7,15,45,836.5,94.5,4.35,31.3,658.0,425.23,309.23
2018,7,7,16,0,814.0,95.0,4.4,30.3,611.0,365.67,261.28
2018,7,7,16,15,812.0,86.5,4.35,29.6,567.5,310.3,214.46
2018,7,7,16,30,810.0,78.0,4.3,28.9,524.0,254.69,166.76
2018,7,7,16,45,789.0,74.5,4.3,28.15,475.0,199.7,120.92
2018,7,7,17,0,768.0,71.0,4.3,27.4,426.0,146.93,79.93
2018,7,7,17,15,739.5,67.0,4.2,26.45,376.0,95.67,47.44
2018,7,7,17,30,711.0,63.0,4.1,25.5,326.0,47.89,35.43
2018,7,7,17,45,671.5,58.5,3.95,24.5,277.0,42.72,31.23
2018,7,7,18,0,632.0,54.0,3.8,23.5,228.0,40.85,29.73
2018,7,7,18,15,572.5,48.5,3.65,22.6,181.5,34.71,24.4
2018,7,7,18,30,513.0,43.0,3.5,21.7,135.0,32.02,21.9
2018,7,7,18,45,419.5,35.0,3.35,20.75,95.0,26.98,17.13
2018,7,7,19,0,326.0,27.0,3.2,19.8,55.0,21.7,10.54
2018,7,7,19,15,188.0,16.5,3.1,19.35,30.5,15.73,0.0
2018,7,7,19,30,50.0,6.0,3.0,18.9,6.0,5.72,0.0
2018,7,7,19,45,25.0,3.0,2.95,18.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,8,4,45,41.0,4.5,2.55,14.15,5.0,0.0,0.0
2018,7,8,5,0,82.0,9.0,2.7,14.4,10.0,19.2,0.0
2018,7,8,5,15,220.0,20.0,2.75,14.9,38.0,66.76,0.0
2018,7,8,5,30,358.0,31.0,2.8,15.4,66.0,130.45,83.78
2018,7,8,5,45,447.0,38.0,2.85,15.95,107.0,185.61,134.9
2018,7,8,6,0,536.0,45.0,2.9,16.5,148.0,250.5,192.09
2018,7,8,6,15,593.0,50.5,2.95,17.25,195.5,310.01,244.9
2018,7,8,6,30,650.0,56.0,3.0,18.0,243.0,373.69,299.73
2018,7,8,6,45,689.0,60.0,3.1,18.75,293.0,432.92,349.41
2018,7,8,7,0,728.0,64.0,3.2,19.5,343.0,494.89,399.42
2018,7,8,7,15,755.5,68.0,3.2,20.25,393.5,552.23,443.8
2018,7,8,7,30,783.0,72.0,3.2,21.0,444.0,610.52,487.25
2018,7,8,7,45,803.5,75.0,3.2,21.7,493.0,663.33,524.21
2018,7,8,8,0,824.0,78.0,3.2,22.4,542.0,711.04,555.63
2018,7,8,8,15,840.0,80.5,3.2,23.1,589.0,758.49,586.17
2018,7,8,8,30,856.0,83.0,3.2,23.8,636.0,804.7,615.17
2018,7,8,8,45,868.5,85.0,3.25,24.5,679.0,845.82,640.37
2018,7,8,9,0,881.0,87.0,3.3,25.2,722.0,884.95,663.84
2018,7,8,9,15,888.0,90.5,3.35,25.85,760.5,918.49,683.37
2018,7,8,9,30,895.0,94.0,3.4,26.5,799.0,949.26,700.9
2018,7,8,9,45,899.0,97.0,3.45,27.1,831.5,973.69,714.26
2018,7,8,10,0,903.0,100.0,3.5,27.7,864.0,994.94,725.53
2018,7,8,10,15,909.5,101.0,3.55,28.05,892.0,1013.23,735.63
2018,7,8,10,30,916.0,102.0,3.6,28.4,920.0,1028.24,743.66
2018,7,8,10,45,921.5,102.5,3.65,28.8,942.0,1038.31,748.46
2018,7,8,11,0,927.0,103.0,3.7,29.2,964.0,1044.9,751.15
2018,7,8,11,15,930.5,103.5,3.8,29.4,979.0,1045.94,751.37
2018,7,8,11,30,934.0,104.0,3.9,29.6,994.0,1043.42,749.44
2018,7,8,11,45,936.0,104.0,3.95,29.85,1001.0,1035.35,743.59
2018,7,8,12,0,938.0,104.0,4.0,30.1,1008.0,1023.79,735.64
2018,7,8,12,15,937.0,104.5,4.05,30.25,1007.5,1006.42,724.34
2018,7,8,12,30,936.0,105.0,4.1,30.4,1007.0,985.8,711.02
2018,7,8,12,45,933.0,106.0,4.15,30.6,998.5,960.67,694.66
2018,7,8,13,0,930.0,107.0,4.2,30.8,990.0,932.57,676.36
2018,7,8,13,15,927.5,105.5,4.2,30.85,974.5,899.7,655.04
2018,7,8,13,30,925.0,104.0,4.2,30.9,959.0,864.13,631.86
2018,7,8,13,45,920.5,103.5,4.25,31.0,937.0,825.35,606.47
2018,7,8,14,0,916.0,103.0,4.3,31.1,915.0,784.3,579.34
2018,7,8,14,15,909.5,101.0,4.3,30.9,885.5,738.37,549.11
2018,7,8,14,30,903.0,99.0,4.3,30.7,856.0,690.75,515.89
2018,7,8,14,45,895.0,97.5,4.3,30.55,821.5,641.16,479.64
2018,7,8,15,0,887.0,96.0,4.3,30.4,787.0,590.44,441.56
2018,7,8,15,15,876.5,94.0,4.3,30.4,747.0,537.07,400.22
2018,7,8,15,30,866.0,92.0,4.3,30.4,707.0,483.29,357.38
2018,7,8,15,45,852.5,89.5,4.3,29.55,663.0,427.67,313.05
2018,7,8,16,0,839.0,87.0,4.3,28.7,619.0,372.42,267.53
2018,7,8,16,15,822.5,84.0,4.3,28.1,572.0,316.49,220.15
2018,7,8,16,30,806.0,81.0,4.3,27.5,525.0,256.35,169.11
2018,7,8,16,45,783.5,78.0,4.25,26.9,475.5,201.66,123.28
2018,7,8,17,0,761.0,75.0,4.2,26.3,426.0,149.36,82.51
2018,7,8,17,15,731.0,70.5,4.15,25.4,375.5,97.94,49.77
2018,7,8,17,30,701.0,66.0,4.1,24.5,325.0,50.18,37.55
2018,7,8,17,45,659.5,61.5,4.0,23.6,275.5,45.23,33.52
2018,7,8,18,0,618.0,57.0,3.9,22.7,226.0,39.64,28.79
2018,7,8,18,15,556.5,51.0,3.8,21.75,179.5,36.76,26.28
2018,7,8,18,30,495.0,45.0,3.7,20.8,133.0,33.77,23.49
2018,7,8,18,45,400.0,36.5,3.6,19.85,93.5,28.36,18.37
2018,7,8,19,0,305.0,28.0,3.5,18.9,54.0,22.7,11.23
2018,7,8,19,15,174.5,16.5,3.45,18.4,29.5,15.73,0.0
2018,7,8,19,30,44.0,5.0,3.4,17.9,5.0,4.77,0.0
2018,7,8,19,45,22.0,2.5,3.35,17.4,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.0,2.6,13.95,4.5,0.0,0.0
2018,7,9,5,0,76.0,8.0,2.8,14.2,9.0,17.39,0.0
2018,7,9,5,15,211.5,19.0,2.85,14.75,36.5,63.79,0.0
2018,7,9,5,30,347.0,30.0,2.9,15.3,64.0,126.47,80.54
2018,7,9,5,45,438.5,37.5,2.95,15.85,105.0,182.15,132.21
2018,7,9,6,0,530.0,45.0,3.0,16.4,146.0,247.93,190.09
2018,7,9,6,15,588.0,50.5,3.05,17.25,193.5,307.5,242.9
2018,7,9,6,30,646.0,56.0,3.1,18.1,241.0,371.34,297.81
2018,7,9,6,45,686.5,60.5,3.2,18.95,291.5,431.7,348.3
2018,7,9,7,0,727.0,65.0,3.3,19.8,342.0,495.0,399.21
2018,7,9,7,15,755.0,68.5,3.25,20.55,392.5,552.05,443.27
2018,7,9,7,30,783.0,72.0,3.2,21.3,443.0,610.1,486.4
2018,7,9,7,45,803.5,75.0,3.15,22.1,492.0,662.95,523.0
2018,7,9,8,0,824.0,78.0,3.1,22.9,541.0,710.7,553.94
2018,7,9,8,15,839.5,80.5,3.05,23.75,587.5,757.79,583.53
2018,7,9,8,30,855.0,83.0,3.0,24.6,634.0,803.62,611.47
2018,7,9,8,45,866.0,86.0,2.95,25.45,677.0,844.6,635.43
2018,7,9,9,0,877.0,89.0,2.9,26.3,720.0,883.48,657.48
2018,7,9,9,15,886.5,91.0,2.95,27.15,759.0,917.56,676.62
2018,7,9,9,30,896.0,93.0,3.0,28.0,798.0,949.04,693.84
2018,7,9,9,45,902.5,95.0,3.05,28.85,831.5,974.84,707.2
2018,7,9,10,0,909.0,97.0,3.1,29.7,865.0,997.58,718.54
2018,7,9,10,15,913.5,98.5,3.15,30.4,892.0,1014.59,726.62
2018,7,9,10,30,918.0,100.0,3.2,31.1,919.0,1028.23,732.63
2018,7,9,10,45,921.0,101.0,3.25,31.85,939.5,1036.4,735.12
2018,7,9,11,0,924.0,102.0,3.3,32.6,960.0,1041.04,735.51
2018,7,9,11,15,926.0,103.5,3.35,33.3,974.0,1041.66,733.66
2018,7,9,11,30,928.0,105.0,3.4,34.0,988.0,1038.7,729.71
2018,7,9,11,45,928.5,105.5,3.5,34.7,994.5,1029.72,722.51
2018,7,9,12,0,929.0,106.0,3.6,35.4,1001.0,1017.31,713.28
2018,7,9,12,15,928.5,106.0,3.65,35.6,1000.5,1000.07,702.26
2018,7,9,12,30,928.0,106.0,3.7,35.8,1000.0,979.61,689.27
2018,7,9,12,45,925.5,106.5,3.8,36.0,991.5,954.64,673.77
2018,7,9,13,0,923.0,107.0,3.9,36.2,983.0,926.72,656.35
2018,7,9,13,15,920.5,106.0,4.0,36.1,968.0,894.54,636.89
2018,7,9,13,30,918.0,105.0,4.1,36.0,953.0,859.66,615.52
2018,7,9,13,45,914.5,104.0,4.2,35.9,931.5,821.45,591.72
2018,7,9,14,0,911.0,103.0,4.3,35.8,910.0,780.9,566.1
2018,7,9,14,15,906.0,100.5,4.4,35.55,881.5,735.78,537.39
2018,7,9,14,30,901.0,98.0,4.5,35.3,853.0,688.83,505.62
2018,7,9,14,45,893.5,96.5,4.55,35.0,819.0,639.63,470.63
2018,7,9,15,0,886.0,95.0,4.6,34.7,785.0,589.24,433.74
2018,7,9,15,15,875.5,93.5,4.6,34.7,745.5,536.35,393.33
2018,7,9,15,30,865.0,92.0,4.6,34.7,706.0,483.03,351.45
2018,7,9,15,45,853.5,89.0,4.7,33.75,662.5,427.81,308.38
2018,7,9,16,0,842.0,86.0,4.8,32.8,619.0,372.76,263.85
2018,7,9,16,15,827.5,82.5,4.75,32.1,572.5,316.8,217.06
2018,7,9,16,30,813.0,79.0,4.7,31.4,526.0,256.4,166.46
2018,7,9,16,45,793.0,75.5,4.7,30.7,477.0,201.33,120.87
2018,7,9,17,0,773.0,72.0,4.7,30.0,428.0,148.35,80.04
2018,7,9,17,15,744.0,68.0,4.55,28.95,377.5,96.69,47.64
2018,7,9,17,30,715.0,64.0,4.4,27.9,327.0,48.56,35.63
2018,7,9,17,45,675.0,59.0,4.25,26.85,277.5,43.2,31.31
2018,7,9,18,0,635.0,54.0,4.1,25.8,228.0,40.91,29.48
2018,7,9,18,15,574.0,48.5,3.85,24.8,181.0,34.77,24.2
2018,7,9,18,30,513.0,43.0,3.6,23.8,134.0,32.09,21.73
2018,7,9,18,45,418.5,35.0,3.35,22.75,94.0,27.05,17.0
2018,7,9,19,0,324.0,27.0,3.1,21.7,54.0,21.79,10.26
2018,7,9,19,15,186.5,16.0,3.0,21.2,29.5,15.25,0.0
2018,7,9,19,30,49.0,5.0,2.9,20.7,5.0,4.77,0.0
2018,7,9,19,45,24.5,2.5,2.85,20.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,10,4,45,46.0,4.0,1.65,15.5,4.5,0.0,0.0
2018,7,10,5,0,92.0,8.0,1.9,15.8,9.0,19.36,0.0
2018,7,10,5,15,239.0,18.0,2.1,16.3,37.0,67.37,0.0
2018,7,10,5,30,386.0,28.0,2.3,16.8,65.0,133.38,83.29
2018,7,10,5,45,475.5,35.0,2.5,17.3,107.0,189.88,136.38
2018,7,10,6,0,565.0,42.0,2.7,17.8,149.0,254.76,193.63
2018,7,10,6,15,621.5,47.0,2.7,18.65,197.0,315.27,247.08
2018,7,10,6,30,678.0,52.0,2.7,19.5,245.0,381.06,303.19
2018,7,10,6,45,717.0,55.5,2.7,20.3,295.5,441.11,352.98
2018,7,10,7,0,756.0,59.0,2.7,21.1,346.0,503.9,402.87
2018,7,10,7,15,783.5,62.0,2.75,22.0,397.0,561.44,446.78
2018,7,10,7,30,811.0,65.0,2.8,22.9,448.0,615.91,486.84
2018,7,10,7,45,831.5,67.5,2.8,23.75,498.0,669.13,522.8
2018,7,10,8,0,852.0,70.0,2.8,24.6,548.0,722.01,557.03
2018,7,10,8,15,867.5,73.0,2.8,25.35,596.0,770.89,587.77
2018,7,10,8,30,883.0,76.0,2.8,26.1,644.0,818.41,616.88
2018,7,10,8,45,895.0,77.5,2.8,26.85,687.5,859.6,641.09
2018,7,10,9,0,907.0,79.0,2.8,27.6,731.0,898.68,663.48
2018,7,10,9,15,912.5,83.0,2.8,28.4,770.0,932.3,681.78
2018,7,10,9,30,918.0,87.0,2.8,29.2,809.0,962.99,697.96
2018,7,10,9,45,920.0,92.0,2.85,29.95,842.0,988.34,711.1
2018,7,10,10,0,922.0,97.0,2.9,30.7,875.0,1010.31,722.05
2018,7,10,10,15,928.5,98.0,2.95,31.45,903.5,1028.97,730.92
2018,7,10,10,30,935.0,99.0,3.0,32.2,932.0,1044.27,737.7
2018,7,10,10,45,939.5,99.5,3.05,32.9,953.5,1053.57,740.95
2018,7,10,11,0,944.0,100.0,3.1,33.6,975.0,1059.29,742.12
2018,7,10,11,15,947.0,100.0,3.2,33.85,989.5,1059.38,741.71
2018,7,10,11,30,950.0,100.0,3.3,34.1,1004.0,1055.86,739.2
2018,7,10,11,45,951.5,100.5,3.35,34.35,1011.5,1047.75,733.56
2018,7,10,12,0,953.0,101.0,3.4,34.6,1019.0,1036.09,725.84
2018,7,10,12,15,952.0,102.0,3.5,34.55,1018.5,1019.03,716.1
2018,7,10,12,30,951.0,103.0,3.6,34.5,1018.0,998.64,704.29
2018,7,10,12,45,947.5,103.5,3.7,34.45,1009.0,972.25,688.64
2018,7,10,13,0,944.0,104.0,3.8,34.4,1000.0,942.87,671.01
2018,7,10,13,15,942.0,103.0,3.9,34.15,985.0,910.5,651.85
2018,7,10,13,30,940.0,102.0,4.0,33.9,970.0,875.33,630.65
2018,7,10,13,45,936.0,100.5,4.05,33.6,947.5,835.46,606.0
2018,7,10,14,0,932.0,99.0,4.1,33.3,925.0,793.24,579.48
2018,7,10,14,15,927.0,97.5,4.15,32.9,896.5,748.16,550.88
2018,7,10,14,30,922.0,96.0,4.2,32.5,868.0,701.18,519.25
2018,7,10,14,45,915.0,93.5,4.25,32.1,833.0,650.39,483.15
2018,7,10,15,0,908.0,91.0,4.3,31.7,798.0,598.34,445.0
2018,7,10,15,15,897.5,90.0,4.3,31.7,758.0,544.77,403.7
2018,7,10,15,30,887.0,89.0,4.3,31.7,718.0,490.73,360.84
2018,7,10,15,45,875.0,86.5,4.3,30.45,674.0,434.54,316.78
2018,7,10,16,0,863.0,84.0,4.3,29.2,630.0,378.54,271.18
2018,7,10,16,15,848.0,80.0,4.25,28.35,582.0,320.82,222.57
2018,7,10,16,30,833.0,76.0,4.2,27.5,534.0,264.12,174.17
2018,7,10,16,45,812.0,73.0,4.2,26.65,484.0,202.69,123.06
2018,7,10,17,0,791.0,70.0,4.2,25.8,434.0,148.88,81.06
2018,7,10,17,15,762.0,66.5,4.1,24.8,383.0,96.55,47.81
2018,7,10,17,30,733.0,63.0,4.0,23.8,332.0,47.75,35.58
2018,7,10,17,45,692.0,58.5,3.95,22.75,281.5,42.86,31.6
2018,7,10,18,0,651.0,54.0,3.9,21.7,231.0,40.99,30.09
2018,7,10,18,15,590.0,48.0,3.85,20.8,183.5,34.42,24.35
2018,7,10,18,30,529.0,42.0,3.8,19.9,136.0,31.29,21.43
2018,7,10,18,45,431.5,34.5,3.7,19.0,95.5,26.65,16.96
2018,7,10,19,0,334.0,27.0,3.6,18.1,55.0,21.85,10.36
2018,7,10,19,15,192.0,16.0,3.6,17.6,30.0,15.25,0.0
2018,7,10,19,30,50.0,5.0,3.6,17.1,5.0,4.77,0.0
2018,7,10,19,45,25.0,2.5,3.6,16.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,4,45,41.5,4.0,2.1,13.65,4.5,0.0,0.0
2018,7,11,5,0,83.0,8.0,2.3,14.0,9.0,18.14,0.0
2018,7,11,5,15,226.0,18.0,2.4,14.6,36.0,64.55,0.0
2018,7,11,5,30,369.0,28.0,2.5,15.2,63.0,129.01,80.3
2018,7,11,5,45,461.0,35.0,2.6,15.85,104.5,185.21,133.58
2018,7,11,6,0,553.0,42.0,2.7,16.5,146.0,250.05,190.86
2018,7,11,6,15,486.0,61.0,2.65,17.15,172.5,277.06,218.91
2018,7,11,6,30,419.0,80.0,2.6,17.8,199.0,291.01,233.96
2018,7,11,6,45,552.5,76.0,2.55,18.45,265.0,381.35,308.24
2018,7,11,7,0,686.0,72.0,2.5,19.1,331.0,480.45,387.16
2018,7,11,7,15,746.5,69.0,2.45,19.95,388.5,546.55,437.84
2018,7,11,7,30,807.0,66.0,2.4,20.8,446.0,614.02,487.87
2018,7,11,7,45,828.5,68.5,2.4,21.6,496.0,667.8,524.39
2018,7,11,8,0,850.0,71.0,2.4,22.4,546.0,721.34,559.25
2018,7,11,8,15,866.0,73.0,2.35,23.25,593.5,769.41,588.88
2018,7,11,8,30,882.0,75.0,2.3,24.1,641.0,816.19,616.85
2018,7,11,8,45,894.0,77.0,2.3,25.0,685.0,857.97,641.01
2018,7,11,9,0,906.0,79.0,2.3,25.9,729.0,897.65,663.31
2018,7,11,9,15,911.5,82.5,2.3,26.8,767.5,930.73,680.87
2018,7,11,9,30,917.0,86.0,2.3,27.7,806.0,960.89,696.34
2018,7,11,9,45,918.5,91.5,2.35,28.6,839.0,986.35,709.13
2018,7,11,10,0,920.0,97.0,2.4,29.5,872.0,1008.41,719.71
2018,7,11,10,15,926.0,97.5,2.45,30.25,900.0,1026.06,727.94
2018,7,11,10,30,932.0,98.0,2.5,31.0,928.0,1040.35,734.14
2018,7,11,10,45,936.0,99.0,2.6,31.75,949.5,1049.69,737.85
2018,7,11,11,0,940.0,100.0,2.7,32.5,971.0,1055.47,739.47
2018,7,11,11,15,943.0,100.5,2.75,33.05,985.5,1056.12,738.14
2018,7,11,11,30,946.0,101.0,2.8,33.6,1000.0,1053.15,734.74
2018,7,11,11,45,947.0,101.5,2.9,34.1,1007.0,1044.6,728.64
2018,7,11,12,0,948.0,102.0,3.0,34.6,1014.0,1032.51,720.47
2018,7,11,12,15,947.5,102.0,3.05,34.9,1013.5,1015.04,709.22
2018,7,11,12,30,947.0,102.0,3.1,35.2,1013.0,994.25,695.98
2018,7,11,12,45,945.5,102.0,3.15,35.45,1005.0,969.32,680.34
2018,7,11,13,0,944.0,102.0,3.2,35.7,997.0,941.3,662.77
2018,7,11,13,15,941.0,101.0,3.3,35.7,981.5,908.08,642.81
2018,7,11,13,30,938.0,100.0,3.4,35.7,966.0,872.13,620.91
2018,7,11,13,45,933.0,99.5,3.5,35.7,943.5,832.48,596.37
2018,7,11,14,0,928.0,99.0,3.6,35.7,921.0,790.55,570.02
2018,7,11,14,15,921.0,98.0,3.65,35.35,891.5,744.66,541.27
2018,7,11,14,30,914.0,97.0,3.7,35.0,862.0,697.06,509.6
2018,7,11,14,45,905.5,96.0,3.8,34.7,827.0,647.04,474.52
