Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,0,897.0,95.0,3.9,34.4,792.0,595.89,437.51
2018,7,11,15,15,886.0,93.5,3.9,34.4,752.0,542.11,396.69
2018,7,11,15,30,875.0,92.0,3.9,34.4,712.0,487.94,354.39
2018,7,11,15,45,860.5,89.5,4.0,33.1,667.0,431.31,310.89
2018,7,11,16,0,846.0,87.0,4.1,31.8,622.0,375.15,266.01
2018,7,11,16,15,826.0,85.5,4.1,30.85,574.0,313.92,215.66
2018,7,11,16,30,806.0,84.0,4.1,29.9,526.0,258.92,169.39
2018,7,11,16,45,780.5,81.0,4.1,29.0,475.5,203.54,123.79
2018,7,11,17,0,755.0,78.0,4.1,28.1,425.0,150.9,83.39
2018,7,11,17,15,722.5,74.0,3.95,27.05,374.0,99.95,51.43
2018,7,11,17,30,690.0,70.0,3.8,26.0,323.0,52.96,39.68
2018,7,11,17,45,643.5,65.0,3.7,24.95,272.5,43.88,32.16
2018,7,11,18,0,597.0,60.0,3.6,23.9,222.0,42.09,30.74
2018,7,11,18,15,530.0,53.5,3.45,22.9,175.0,38.93,27.99
2018,7,11,18,30,463.0,47.0,3.3,21.9,128.0,35.64,24.94
2018,7,11,18,45,362.5,37.5,3.15,20.95,89.0,29.4,19.08
2018,7,11,19,0,262.0,28.0,3.0,20.0,50.0,22.84,10.79
2018,7,11,19,15,147.0,16.5,2.9,19.55,27.5,15.73,0.0
2018,7,11,19,30,32.0,5.0,2.8,19.1,5.0,4.77,0.0
2018,7,11,19,45,16.0,2.5,2.7,18.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.0,3.0,1.65,15.15,3.0,0.0,0.0
2018,7,12,5,0,24.0,6.0,1.8,15.4,6.0,8.74,0.0
2018,7,12,5,15,100.0,18.5,1.9,15.95,26.5,41.51,0.0
2018,7,12,5,30,176.0,31.0,2.0,16.5,47.0,85.46,52.81
2018,7,12,5,45,158.0,43.0,2.05,17.05,64.0,97.81,70.29
2018,7,12,6,0,140.0,55.0,2.1,17.6,81.0,113.07,85.94
2018,7,12,6,15,76.0,75.5,2.15,18.5,90.0,112.08,87.33
2018,7,12,6,30,12.0,96.0,2.2,19.4,99.0,98.67,76.8
2018,7,12,6,45,57.5,121.0,2.25,20.25,142.0,152.84,121.42
2018,7,12,7,0,103.0,146.0,2.3,21.1,185.0,214.65,171.38
2018,7,12,7,15,232.5,153.0,2.3,21.9,257.5,313.62,250.82
2018,7,12,7,30,362.0,160.0,2.3,22.7,330.0,426.99,338.77
2018,7,12,7,45,498.0,144.0,2.3,23.45,406.0,521.4,410.28
2018,7,12,8,0,634.0,128.0,2.3,24.2,482.0,632.03,491.1
2018,7,12,8,15,403.0,206.0,2.35,25.0,438.0,555.82,428.28
2018,7,12,8,30,172.0,284.0,2.4,25.8,394.0,443.01,338.54
2018,7,12,8,45,239.0,295.5,2.5,26.55,460.0,529.01,401.61
2018,7,12,9,0,306.0,307.0,2.6,27.3,526.0,607.19,456.57
2018,7,12,9,15,319.5,322.0,2.6,27.85,562.0,643.0,479.43
2018,7,12,9,30,333.0,337.0,2.6,28.4,598.0,678.2,501.76
2018,7,12,9,45,339.5,340.5,2.65,28.95,616.5,693.53,510.56
2018,7,12,10,0,346.0,344.0,2.7,29.5,635.0,707.74,518.69
2018,7,12,10,15,452.5,309.5,2.7,29.95,703.5,791.55,576.26
2018,7,12,10,30,559.0,275.0,2.7,30.4,772.0,867.04,626.57
2018,7,12,10,45,567.0,282.0,2.7,30.85,796.5,883.23,634.75
2018,7,12,11,0,575.0,289.0,2.7,31.3,821.0,896.91,641.78
2018,7,12,11,15,585.0,288.0,2.8,31.75,836.5,902.13,644.37
2018,7,12,11,30,595.0,287.0,2.9,32.2,852.0,904.72,645.37
2018,7,12,11,45,646.0,258.5,2.95,32.65,876.0,918.2,654.47
2018,7,12,12,0,697.0,230.0,3.0,33.1,900.0,927.82,659.85
2018,7,12,12,15,685.5,239.5,3.05,33.3,898.5,911.08,648.79
2018,7,12,12,30,674.0,249.0,3.1,33.5,897.0,891.92,636.39
2018,7,12,12,45,644.5,263.5,3.2,33.7,879.0,858.83,614.28
2018,7,12,13,0,615.0,278.0,3.3,33.9,861.0,824.59,591.3
2018,7,12,13,15,670.5,238.0,3.25,33.7,864.5,812.11,585.16
2018,7,12,13,30,726.0,198.0,3.2,33.5,868.0,794.14,574.77
2018,7,12,13,45,726.0,191.5,3.2,33.3,847.5,758.2,551.47
2018,7,12,14,0,726.0,185.0,3.2,33.1,827.0,719.91,526.0
2018,7,12,14,15,750.5,166.0,3.15,32.75,811.0,686.94,504.21
2018,7,12,14,30,775.0,147.0,3.1,32.4,795.0,650.12,479.1
2018,7,12,14,45,774.5,140.0,3.0,32.1,764.5,604.95,446.74
2018,7,12,15,0,774.0,133.0,2.9,31.8,734.0,558.28,412.49
2018,7,12,15,15,761.5,130.0,2.9,31.8,696.0,507.67,374.13
2018,7,12,15,30,749.0,127.0,2.9,31.8,658.0,457.1,334.75
2018,7,12,15,45,725.0,126.0,2.8,31.1,613.0,403.88,293.14
2018,7,12,16,0,701.0,125.0,2.7,30.4,568.0,348.51,248.9
2018,7,12,16,15,693.5,116.5,2.75,29.8,526.0,297.15,206.41
2018,7,12,16,30,686.0,108.0,2.8,29.2,484.0,246.26,163.67
2018,7,12,16,45,661.0,103.0,2.8,28.65,437.0,195.67,122.32
2018,7,12,17,0,636.0,98.0,2.8,28.1,390.0,147.84,85.79
2018,7,12,17,15,601.5,92.0,2.8,27.25,342.0,101.55,56.64
2018,7,12,17,30,567.0,86.0,2.8,26.4,294.0,59.46,45.12
2018,7,12,17,45,503.5,81.0,2.85,25.6,244.5,56.29,42.67
2018,7,12,18,0,440.0,76.0,2.9,24.8,195.0,55.03,41.7
2018,7,12,18,15,280.5,66.5,2.8,24.05,136.5,49.03,36.49
2018,7,12,18,30,121.0,57.0,2.7,23.3,78.0,45.51,33.16
2018,7,12,18,45,75.0,41.0,2.6,22.6,52.5,34.97,23.55
2018,7,12,19,0,29.0,25.0,2.5,21.9,27.0,21.79,9.73
2018,7,12,19,15,17.5,14.0,2.45,21.5,15.0,13.34,0.0
2018,7,12,19,30,6.0,3.0,2.4,21.1,3.0,0.0,0.0
2018,7,12,19,45,3.0,1.5,2.3,20.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,4,45,0.5,1.0,2.25,16.8,1.0,0.0,0.0
2018,7,13,5,0,1.0,2.0,2.2,16.9,2.0,2.03,0.0
2018,7,13,5,15,7.0,10.5,2.2,17.3,11.0,11.11,0.0
2018,7,13,5,30,13.0,19.0,2.2,17.7,20.0,20.96,9.48
2018,7,13,5,45,25.0,31.5,2.2,18.15,35.5,37.78,24.64
2018,7,13,6,0,37.0,44.0,2.2,18.6,51.0,55.8,40.2
2018,7,13,6,15,29.5,60.0,2.2,19.1,66.5,71.03,53.59
2018,7,13,6,30,22.0,76.0,2.2,19.6,82.0,85.35,65.8
2018,7,13,6,45,15.5,70.0,2.15,20.15,74.5,75.98,58.02
2018,7,13,7,0,9.0,64.0,2.1,20.7,67.0,64.57,48.36
2018,7,13,7,15,4.5,59.0,2.15,21.35,60.5,57.61,42.31
2018,7,13,7,30,0.0,54.0,2.2,22.0,54.0,50.21,35.88
2018,7,13,7,45,5.0,98.0,2.25,22.65,101.0,95.23,72.41
2018,7,13,8,0,10.0,142.0,2.3,23.3,148.0,142.22,109.64
2018,7,13,8,15,64.5,168.5,2.35,24.0,209.5,218.14,170.34
2018,7,13,8,30,119.0,195.0,2.4,24.7,271.0,302.41,235.66
2018,7,13,8,45,156.0,240.0,2.45,25.4,347.0,385.92,297.76
2018,7,13,9,0,193.0,285.0,2.5,26.1,423.0,471.19,359.26
2018,7,13,9,15,307.5,272.5,2.55,26.65,506.5,578.41,437.69
2018,7,13,9,30,422.0,260.0,2.6,27.2,590.0,691.65,517.52
2018,7,13,9,45,488.0,241.0,2.6,27.8,639.0,742.25,551.3
2018,7,13,10,0,554.0,222.0,2.6,28.4,688.0,798.44,588.46
2018,7,13,10,15,664.5,194.5,2.6,28.9,772.0,884.56,644.13
2018,7,13,10,30,775.0,167.0,2.6,29.4,856.0,965.17,693.58
2018,7,13,10,45,716.5,203.0,2.65,29.9,852.0,952.6,683.13
2018,7,13,11,0,658.0,239.0,2.7,30.4,848.0,930.46,667.48
2018,7,13,11,15,645.0,246.0,2.75,30.85,850.5,920.76,660.16
2018,7,13,11,30,632.0,253.0,2.8,31.3,853.0,908.31,650.74
2018,7,13,11,45,727.0,203.5,2.9,31.75,898.5,943.18,672.87
2018,7,13,12,0,822.0,154.0,3.0,32.2,944.0,960.65,683.11
2018,7,13,12,15,829.0,149.0,3.05,32.4,945.5,947.25,674.18
2018,7,13,12,30,836.0,144.0,3.1,32.6,947.0,930.77,663.59
2018,7,13,12,45,843.5,137.5,3.2,32.8,942.0,910.27,650.79
2018,7,13,13,0,851.0,131.0,3.3,33.0,937.0,886.66,635.98
2018,7,13,13,15,848.5,129.5,3.3,33.05,922.5,856.0,616.32
2018,7,13,13,30,846.0,128.0,3.3,33.1,908.0,822.87,595.01
2018,7,13,13,45,841.5,127.0,3.35,33.15,887.0,786.28,571.52
2018,7,13,14,0,837.0,126.0,3.4,33.2,866.0,747.62,546.45
2018,7,13,14,15,830.5,124.0,3.35,33.1,838.0,704.77,517.91
2018,7,13,14,30,824.0,122.0,3.3,33.0,810.0,660.39,486.47
2018,7,13,14,45,816.0,119.5,3.3,32.85,777.0,613.31,452.66
2018,7,13,15,0,808.0,117.0,3.3,32.7,744.0,563.3,415.91
2018,7,13,15,15,796.0,114.5,3.3,32.7,705.5,511.75,376.74
2018,7,13,15,30,784.0,112.0,3.3,32.7,667.0,460.12,336.4
2018,7,13,15,45,769.0,108.5,3.3,32.25,624.0,406.54,294.09
2018,7,13,16,0,754.0,105.0,3.3,31.8,581.0,353.69,251.1
2018,7,13,16,15,735.5,101.5,3.25,31.35,535.5,300.77,207.15
2018,7,13,16,30,717.0,98.0,3.2,30.9,490.0,249.42,164.1
2018,7,13,16,45,691.5,94.0,3.2,30.45,442.5,193.86,118.92
2018,7,13,17,0,666.0,90.0,3.2,30.0,395.0,145.03,81.75
2018,7,13,17,15,632.5,84.5,3.2,29.2,346.5,97.48,52.03
2018,7,13,17,30,599.0,79.0,3.2,28.4,298.0,54.0,40.13
2018,7,13,17,45,552.5,73.0,3.2,27.6,250.5,49.98,36.96
2018,7,13,18,0,506.0,67.0,3.2,26.8,203.0,47.75,35.15
2018,7,13,18,15,440.5,58.5,3.15,25.9,159.0,43.18,31.21
2018,7,13,18,30,375.0,50.0,3.1,25.0,115.0,38.35,26.86
2018,7,13,18,45,283.0,39.0,3.05,24.05,79.0,30.06,19.3
2018,7,13,19,0,191.0,28.0,3.0,23.1,43.0,22.01,9.57
2018,7,13,19,15,105.0,16.0,3.0,22.45,23.5,15.25,0.0
2018,7,13,19,30,19.0,4.0,3.0,21.8,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.5,15.75,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,15.8,5.0,8.11,0.0
2018,7,14,5,15,126.0,17.5,2.55,16.3,27.5,38.99,0.0
2018,7,14,5,30,225.0,30.0,2.6,16.8,50.0,95.69,57.19
2018,7,14,5,45,317.0,40.0,2.65,17.25,87.0,147.51,105.86
2018,7,14,6,0,409.0,50.0,2.7,17.7,124.0,209.21,159.27
2018,7,14,6,15,414.0,56.5,2.7,18.3,151.5,242.08,190.43
2018,7,14,6,30,419.0,63.0,2.7,18.9,179.0,274.87,220.25
2018,7,14,6,45,262.5,76.0,2.65,19.5,154.0,227.96,184.08
2018,7,14,7,0,106.0,89.0,2.6,20.1,129.0,152.84,122.3
2018,7,14,7,15,54.0,115.0,2.6,20.8,135.5,147.03,116.54
2018,7,14,7,30,2.0,141.0,2.6,21.5,142.0,136.4,106.16
2018,7,14,7,45,7.5,164.0,2.65,22.2,168.0,162.97,126.94
2018,7,14,8,0,13.0,187.0,2.7,22.9,194.0,190.0,147.67
2018,7,14,8,15,40.5,225.5,2.7,23.7,250.5,260.24,202.19
2018,7,14,8,30,68.0,264.0,2.7,24.5,307.0,324.72,250.77
2018,7,14,8,45,265.5,249.0,2.75,25.25,436.0,500.91,386.12
2018,7,14,9,0,463.0,234.0,2.8,26.0,565.0,679.72,516.02
2018,7,14,9,15,649.0,170.0,2.85,26.6,662.0,798.24,598.61
2018,7,14,9,30,835.0,106.0,2.9,27.2,759.0,905.92,668.01
2018,7,14,9,45,843.5,108.0,3.0,27.8,792.5,932.5,682.6
2018,7,14,10,0,852.0,110.0,3.1,28.4,826.0,956.27,695.98
2018,7,14,10,15,859.0,111.0,3.2,28.8,853.5,974.54,706.33
2018,7,14,10,30,866.0,112.0,3.3,29.2,881.0,989.69,714.75
2018,7,14,10,45,783.0,165.0,3.35,29.65,873.0,974.22,702.97
2018,7,14,11,0,700.0,218.0,3.4,30.1,865.0,951.3,686.7
2018,7,14,11,15,762.5,186.0,3.5,30.2,900.5,971.51,699.91
2018,7,14,11,30,825.0,154.0,3.6,30.3,936.0,995.05,714.98
2018,7,14,11,45,855.5,134.5,3.7,30.4,951.0,987.66,710.13
2018,7,14,12,0,886.0,115.0,3.8,30.5,966.0,985.72,709.13
2018,7,14,12,15,885.5,115.5,3.9,30.35,965.5,969.66,699.7
2018,7,14,12,30,885.0,116.0,4.0,30.2,965.0,950.49,688.35
2018,7,14,12,45,826.0,151.0,4.05,30.05,938.5,907.1,660.7
2018,7,14,13,0,767.0,186.0,4.1,29.9,912.0,869.77,636.99
2018,7,14,13,15,821.5,150.0,4.15,29.7,916.5,851.89,626.29
2018,7,14,13,30,876.0,114.0,4.2,29.5,921.0,834.95,616.09
2018,7,14,13,45,871.5,113.0,4.2,29.3,899.5,797.34,591.55
2018,7,14,14,0,867.0,112.0,4.2,29.1,878.0,757.59,565.44
2018,7,14,14,15,860.5,110.5,4.2,28.75,850.0,713.99,536.7
2018,7,14,14,30,854.0,109.0,4.2,28.4,822.0,668.79,504.67
2018,7,14,14,45,845.5,107.5,4.2,28.1,788.5,620.95,469.56
2018,7,14,15,0,837.0,106.0,4.2,27.8,755.0,572.1,432.72
2018,7,14,15,15,825.5,103.5,4.2,27.8,716.0,520.04,391.98
2018,7,14,15,30,814.0,101.0,4.2,27.8,677.0,467.74,349.92
2018,7,14,15,45,800.0,98.5,4.2,26.65,634.0,410.44,304.42
2018,7,14,16,0,786.0,96.0,4.2,25.5,591.0,357.12,260.32
2018,7,14,16,15,768.0,92.5,4.15,24.65,545.0,302.56,213.85
2018,7,14,16,30,750.0,89.0,4.1,23.8,499.0,249.49,168.1
2018,7,14,16,45,725.5,85.5,4.05,22.9,451.0,196.94,123.85
2018,7,14,17,0,701.0,82.0,4.0,22.0,403.0,147.07,84.74
2018,7,14,17,15,669.0,77.5,3.9,21.35,354.0,94.21,49.99
2018,7,14,17,30,637.0,73.0,3.8,20.7,305.0,49.41,37.51
2018,7,14,17,45,592.5,67.5,3.7,20.1,257.0,45.81,34.54
2018,7,14,18,0,548.0,62.0,3.6,19.5,209.0,43.75,32.8
2018,7,14,18,15,483.5,54.5,3.55,19.1,164.0,39.85,29.26
2018,7,14,18,30,419.0,47.0,3.5,18.7,119.0,35.75,25.37
2018,7,14,18,45,323.5,37.0,3.4,18.25,82.0,29.08,18.98
2018,7,14,19,0,228.0,27.0,3.3,17.8,45.0,22.03,9.61
2018,7,14,19,15,127.0,15.5,3.3,17.6,24.5,14.77,0.0
2018,7,14,19,30,26.0,4.0,3.3,17.4,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.3,17.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.1,5.0,4.77,0.0
2018,7,15,5,15,164.5,17.0,2.55,14.6,29.5,45.17,0.0
2018,7,15,5,30,290.0,29.0,2.6,15.1,54.0,109.88,64.73
2018,7,15,5,45,353.0,36.5,2.7,15.55,86.5,154.03,110.64
2018,7,15,6,0,416.0,44.0,2.8,16.0,119.0,204.79,156.5
2018,7,15,6,15,238.0,57.5,2.8,16.6,103.5,168.81,133.42
2018,7,15,6,30,60.0,71.0,2.8,17.2,88.0,102.53,80.74
2018,7,15,6,45,30.5,87.0,2.8,17.75,95.5,101.66,80.14
2018,7,15,7,0,1.0,103.0,2.8,18.3,103.0,98.63,77.04
2018,7,15,7,15,13.5,135.5,2.8,19.05,141.5,138.75,109.82
2018,7,15,7,30,26.0,168.0,2.8,19.8,180.0,187.45,148.78
2018,7,15,7,45,58.0,195.0,2.8,20.55,226.0,239.12,189.77
2018,7,15,8,0,90.0,222.0,2.8,21.3,272.0,293.4,231.92
2018,7,15,8,15,297.5,203.0,2.8,22.05,388.5,458.09,361.97
2018,7,15,8,30,505.0,184.0,2.8,22.8,505.0,630.37,490.9
2018,7,15,8,45,686.5,138.5,2.85,23.55,608.5,758.37,581.08
2018,7,15,9,0,868.0,93.0,2.9,24.3,712.0,879.27,660.82
2018,7,15,9,15,886.0,92.5,2.9,24.9,755.0,918.34,683.12
2018,7,15,9,30,904.0,92.0,2.9,25.5,798.0,955.27,704.36
2018,7,15,9,45,906.5,97.0,2.95,26.1,831.5,980.98,718.4
2018,7,15,10,0,909.0,102.0,3.0,26.7,865.0,1003.37,730.32
2018,7,15,10,15,916.0,103.0,3.1,27.25,893.5,1022.51,740.72
2018,7,15,10,30,923.0,104.0,3.2,27.8,922.0,1038.33,749.03
2018,7,15,10,45,928.5,104.0,3.25,28.3,944.0,1048.16,753.33
2018,7,15,11,0,934.0,104.0,3.3,28.8,966.0,1054.46,755.52
2018,7,15,11,15,938.0,104.5,3.4,29.0,981.5,1056.18,756.26
2018,7,15,11,30,942.0,105.0,3.5,29.2,997.0,1054.29,754.82
2018,7,15,11,45,944.5,104.5,3.6,29.4,1005.0,1046.28,749.6
2018,7,15,12,0,947.0,104.0,3.7,29.6,1013.0,1034.73,742.24
2018,7,15,12,15,945.5,105.5,3.8,29.55,1012.5,1017.8,732.23
2018,7,15,12,30,944.0,107.0,3.9,29.5,1012.0,997.56,720.12
2018,7,15,12,45,941.0,107.5,4.0,29.4,1003.5,971.75,704.5
2018,7,15,13,0,938.0,108.0,4.1,29.3,995.0,942.93,686.84
2018,7,15,13,15,935.0,106.5,4.15,29.05,979.0,909.32,666.04
2018,7,15,13,30,932.0,105.0,4.2,28.8,963.0,873.0,643.25
2018,7,15,13,45,927.5,104.0,4.25,28.55,940.5,833.38,618.0
2018,7,15,14,0,923.0,103.0,4.3,28.3,918.0,791.45,590.88
2018,7,15,14,15,916.5,102.0,4.35,27.9,889.0,745.98,561.29
2018,7,15,14,30,910.0,101.0,4.4,27.5,860.0,698.76,528.58
2018,7,15,14,45,902.5,98.5,4.4,27.15,825.0,648.03,491.47
2018,7,15,15,0,895.0,96.0,4.4,26.8,790.0,596.09,452.37
2018,7,15,15,15,884.0,94.5,4.4,26.8,750.0,542.25,410.06
2018,7,15,15,30,873.0,93.0,4.4,26.8,710.0,488.0,366.21
2018,7,15,15,45,859.5,90.5,4.3,25.85,665.5,431.7,320.7
2018,7,15,16,0,846.0,88.0,4.2,24.9,621.0,375.76,273.95
2018,7,15,16,15,828.5,85.5,4.1,24.2,573.0,314.29,221.63
2018,7,15,16,30,811.0,83.0,4.0,23.5,525.0,258.71,173.36
2018,7,15,16,45,787.5,79.0,3.9,22.8,474.5,202.4,125.65
2018,7,15,17,0,764.0,75.0,3.8,22.1,424.0,148.62,83.28
2018,7,15,17,15,732.0,71.0,3.7,21.5,372.5,97.03,50.3
2018,7,15,17,30,700.0,67.0,3.6,20.9,321.0,49.35,37.44
2018,7,15,17,45,655.5,62.5,3.5,20.3,271.0,42.19,31.35
2018,7,15,18,0,611.0,58.0,3.4,19.7,221.0,40.72,30.11
2018,7,15,18,15,545.0,51.5,3.3,19.15,174.0,37.48,27.19
2018,7,15,18,30,479.0,45.0,3.2,18.6,127.0,34.12,23.96
2018,7,15,18,45,375.5,36.0,3.05,18.1,87.5,28.27,18.28
2018,7,15,19,0,272.0,27.0,2.9,17.6,48.0,22.15,9.38
2018,7,15,19,15,152.5,16.0,2.9,17.3,26.0,15.25,0.0
2018,7,15,19,30,33.0,5.0,2.9,17.0,4.0,0.0,0.0
2018,7,15,19,45,16.5,2.5,2.85,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.5,13.8,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.6,14.0,5.0,4.77,0.0
2018,7,16,5,15,174.0,16.5,2.7,14.55,29.5,46.19,0.0
2018,7,16,5,30,306.0,28.0,2.8,15.1,54.0,111.93,64.38
2018,7,16,5,45,406.5,36.5,2.9,15.6,94.5,169.16,121.11
2018,7,16,6,0,507.0,45.0,3.0,16.1,135.0,236.95,180.65
2018,7,16,6,15,337.5,54.0,2.9,16.75,122.0,204.37,161.48
2018,7,16,6,30,168.0,63.0,2.8,17.4,109.0,148.29,118.64
2018,7,16,6,45,92.0,94.0,2.75,18.0,120.0,146.66,117.75
2018,7,16,7,0,16.0,125.0,2.7,18.6,131.0,129.93,102.94
2018,7,16,7,15,74.0,157.0,2.65,19.45,190.5,205.21,164.65
2018,7,16,7,30,132.0,189.0,2.6,20.3,250.0,289.26,231.52
2018,7,16,7,45,364.5,166.0,2.55,21.1,361.0,451.63,360.39
2018,7,16,8,0,597.0,143.0,2.5,21.9,472.0,620.23,487.5
2018,7,16,8,15,733.0,112.0,2.5,22.8,552.5,713.51,552.31
2018,7,16,8,30,869.0,81.0,2.5,23.7,633.0,811.36,616.68
2018,7,16,8,45,882.5,83.0,2.55,24.6,677.5,854.17,641.7
2018,7,16,9,0,896.0,85.0,2.6,25.5,722.0,895.01,665.39
2018,7,16,9,15,904.0,87.5,2.65,26.25,761.5,929.16,684.67
2018,7,16,9,30,912.0,90.0,2.7,27.0,801.0,960.56,701.99
2018,7,16,9,45,917.5,93.0,2.75,27.7,835.0,987.19,716.2
2018,7,16,10,0,923.0,96.0,2.8,28.4,869.0,1010.61,728.33
2018,7,16,10,15,929.0,97.0,2.9,29.0,897.5,1029.05,738.0
2018,7,16,10,30,935.0,98.0,3.0,29.6,926.0,1044.09,745.59
2018,7,16,10,45,939.0,98.5,3.05,30.2,947.5,1053.09,749.02
2018,7,16,11,0,943.0,99.0,3.1,30.8,969.0,1058.51,750.33
2018,7,16,11,15,946.0,100.0,3.2,31.15,984.0,1059.82,750.38
2018,7,16,11,30,949.0,101.0,3.3,31.5,999.0,1057.46,748.27
2018,7,16,11,45,950.0,101.0,3.35,31.85,1006.0,1048.47,741.7
2018,7,16,12,0,951.0,101.0,3.4,32.2,1013.0,1035.92,733.05
2018,7,16,12,15,948.5,103.0,3.45,32.35,1012.0,1018.5,722.03
2018,7,16,12,30,946.0,105.0,3.5,32.5,1011.0,997.77,708.98
2018,7,16,12,45,941.0,107.0,3.6,32.7,1002.5,971.54,692.64
2018,7,16,13,0,936.0,109.0,3.7,32.9,994.0,942.36,674.36
2018,7,16,13,15,934.0,108.0,3.75,32.85,979.0,910.13,654.41
2018,7,16,13,30,932.0,107.0,3.8,32.8,964.0,875.1,632.49
2018,7,16,13,45,927.5,106.5,3.85,32.8,942.0,835.9,607.51
2018,7,16,14,0,923.0,106.0,3.9,32.8,920.0,794.38,580.76
2018,7,16,14,15,917.5,104.5,3.9,32.55,891.5,749.11,551.54
2018,7,16,14,30,912.0,103.0,3.9,32.3,863.0,701.99,519.24
2018,7,16,14,45,904.0,101.0,3.9,32.1,828.0,651.25,482.76
2018,7,16,15,0,896.0,99.0,3.9,31.9,793.0,599.33,444.41
2018,7,16,15,15,885.0,97.5,3.9,31.9,752.5,545.36,403.08
2018,7,16,15,30,874.0,96.0,3.9,31.9,712.0,490.98,360.22
2018,7,16,15,45,860.0,93.0,3.85,31.05,667.0,433.92,315.2
2018,7,16,16,0,846.0,90.0,3.8,30.2,622.0,377.27,269.0
2018,7,16,16,15,828.5,87.0,3.75,29.6,574.0,315.34,217.49
2018,7,16,16,30,811.0,84.0,3.7,29.0,526.0,259.28,169.9
2018,7,16,16,45,787.0,81.0,3.65,28.45,475.5,203.66,123.76
2018,7,16,17,0,763.0,78.0,3.6,27.9,425.0,150.62,82.96
2018,7,16,17,15,731.0,73.5,3.5,26.95,373.5,98.63,50.6
2018,7,16,17,30,699.0,69.0,3.4,26.0,322.0,50.57,37.65
2018,7,16,17,45,653.5,64.0,3.25,25.1,271.5,43.39,31.72
2018,7,16,18,0,608.0,59.0,3.1,24.2,221.0,41.58,30.26
2018,7,16,18,15,541.0,52.0,3.0,23.15,173.5,37.96,27.11
2018,7,16,18,30,474.0,45.0,2.9,22.1,126.0,34.18,23.62
2018,7,16,18,45,369.0,36.0,2.8,21.05,86.5,28.34,18.05
2018,7,16,19,0,264.0,27.0,2.7,20.0,47.0,22.23,8.91
2018,7,16,19,15,141.0,14.5,2.65,19.4,24.5,13.82,0.0
2018,7,16,19,30,18.0,2.0,2.6,18.8,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.85,14.2,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,2.0,14.5,5.0,0.0,0.0
2018,7,17,5,15,173.5,16.5,2.15,15.1,28.5,45.92,0.0
2018,7,17,5,30,305.0,27.0,2.3,15.7,52.0,110.03,61.37
2018,7,17,5,45,405.0,35.5,2.4,16.25,92.5,167.33,119.03
2018,7,17,6,0,505.0,44.0,2.5,16.8,133.0,234.76,178.05
2018,7,17,6,15,336.5,40.5,2.5,17.55,108.0,191.6,150.46
2018,7,17,6,30,168.0,37.0,2.5,18.3,83.0,124.23,98.43
2018,7,17,6,45,84.0,56.5,2.55,19.05,79.5,101.41,80.0
2018,7,17,7,0,0.0,76.0,2.6,19.8,76.0,70.98,53.71
2018,7,17,7,15,4.5,111.0,2.6,20.55,113.0,108.22,84.13
2018,7,17,7,30,9.0,146.0,2.6,21.3,150.0,146.29,114.5
2018,7,17,7,45,42.0,179.5,2.6,22.05,202.0,211.06,166.22
2018,7,17,8,0,75.0,213.0,2.6,22.8,254.0,272.53,214.02
2018,7,17,8,15,345.5,184.5,2.65,23.6,400.0,487.33,382.72
2018,7,17,8,30,616.0,156.0,2.7,24.4,546.0,696.55,537.06
2018,7,17,8,45,755.0,121.5,2.7,25.25,634.0,794.56,601.21
2018,7,17,9,0,894.0,87.0,2.7,26.1,722.0,895.42,665.45
2018,7,17,9,15,901.0,90.5,2.75,26.8,761.5,929.75,684.43
2018,7,17,9,30,908.0,94.0,2.8,27.5,801.0,961.26,701.94
2018,7,17,9,45,911.5,98.5,2.8,28.2,834.5,987.53,715.48
2018,7,17,10,0,915.0,103.0,2.8,28.9,868.0,1010.5,726.84
2018,7,17,10,15,922.0,103.5,2.85,29.45,897.0,1029.25,736.39
2018,7,17,10,30,929.0,104.0,2.9,30.0,926.0,1044.65,743.9
2018,7,17,10,45,934.5,104.5,2.95,30.5,948.5,1055.09,748.51
2018,7,17,11,0,940.0,105.0,3.0,31.0,971.0,1061.98,751.03
2018,7,17,11,15,943.0,105.5,3.0,31.45,986.0,1062.72,749.54
2018,7,17,11,30,946.0,106.0,3.0,31.9,1001.0,1059.82,745.97
2018,7,17,11,45,947.5,106.5,3.05,32.3,1008.5,1051.81,739.96
2018,7,17,12,0,949.0,107.0,3.1,32.7,1016.0,1040.23,731.87
2018,7,17,12,15,945.5,109.5,3.15,32.9,1015.0,1022.3,720.51
2018,7,17,12,30,942.0,112.0,3.2,33.1,1014.0,1001.09,707.18
2018,7,17,12,45,936.5,114.0,3.25,33.25,1004.5,974.41,690.56
2018,7,17,13,0,931.0,116.0,3.3,33.4,995.0,944.82,672.08
2018,7,17,13,15,927.5,115.5,3.35,33.5,979.5,911.84,651.49
2018,7,17,13,30,924.0,115.0,3.4,33.6,964.0,876.17,629.04
2018,7,17,13,45,919.5,114.5,3.4,33.7,942.0,837.17,603.98
2018,7,17,14,0,915.0,114.0,3.4,33.8,920.0,795.87,577.23
2018,7,17,14,15,908.5,112.0,3.45,33.7,890.5,749.68,547.63
2018,7,17,14,30,902.0,110.0,3.5,33.6,861.0,701.75,514.78
2018,7,17,14,45,893.5,108.5,3.5,33.45,826.0,651.52,478.96
2018,7,17,15,0,885.0,107.0,3.5,33.3,791.0,600.17,441.33
2018,7,17,15,15,873.5,105.0,3.5,33.3,750.5,545.94,400.28
2018,7,17,15,30,862.0,103.0,3.5,33.3,710.0,491.38,357.77
2018,7,17,15,45,847.0,100.5,3.5,32.5,665.0,434.86,313.65
2018,7,17,16,0,832.0,98.0,3.5,31.7,620.0,374.54,265.29
2018,7,17,16,15,812.5,94.5,3.5,31.05,571.0,316.77,217.48
2018,7,17,16,30,793.0,91.0,3.5,30.4,522.0,260.63,170.43
2018,7,17,16,45,767.5,87.5,3.45,29.75,471.5,205.28,125.06
2018,7,17,17,0,742.0,84.0,3.4,29.1,421.0,152.71,85.07
2018,7,17,17,15,708.0,79.5,3.3,28.05,369.5,97.06,49.97
2018,7,17,17,30,674.0,75.0,3.2,27.0,318.0,49.87,36.89
2018,7,17,17,45,626.0,69.0,3.1,25.95,267.0,47.28,34.92
2018,7,17,18,0,578.0,63.0,3.0,24.9,216.0,44.86,32.97
2018,7,17,18,15,507.0,56.0,2.95,23.75,169.0,41.42,29.99
2018,7,17,18,30,436.0,49.0,2.9,22.6,122.0,37.87,26.68
2018,7,17,18,45,329.5,38.5,2.8,21.45,83.5,30.79,20.0
2018,7,17,19,0,223.0,28.0,2.7,20.3,45.0,22.14,8.37
2018,7,17,19,15,118.0,15.0,2.7,19.65,23.5,14.3,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.0,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.35,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.65,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,14.9,4.0,0.0,0.0
2018,7,18,5,15,128.0,17.0,2.2,15.45,26.0,38.35,0.0
2018,7,18,5,30,232.0,30.0,2.3,16.0,48.0,95.52,51.94
2018,7,18,5,45,333.5,40.0,2.4,16.55,87.0,151.08,107.58
2018,7,18,6,0,435.0,50.0,2.5,17.1,126.0,216.8,164.54
2018,7,18,6,15,362.5,53.0,2.5,17.8,130.0,216.55,170.16
2018,7,18,6,30,290.0,56.0,2.5,18.5,134.0,202.8,162.44
2018,7,18,6,45,145.0,77.5,2.45,19.25,116.5,161.45,129.56
2018,7,18,7,0,0.0,99.0,2.4,20.0,99.0,94.12,72.71
2018,7,18,7,15,10.0,131.0,2.4,20.75,135.5,132.13,103.62
2018,7,18,7,30,20.0,163.0,2.4,21.5,172.0,171.23,134.64
2018,7,18,7,45,121.0,186.0,2.35,22.2,251.5,282.85,224.32
2018,7,18,8,0,222.0,209.0,2.3,22.9,331.0,397.69,313.04
2018,7,18,8,15,513.0,157.0,2.35,23.65,472.0,588.04,458.89
2018,7,18,8,30,804.0,105.0,2.4,24.4,613.0,790.83,601.33
2018,7,18,8,45,827.5,104.0,2.4,25.15,659.5,836.91,627.77
2018,7,18,9,0,851.0,103.0,2.4,25.9,706.0,875.15,649.72
2018,7,18,9,15,859.5,106.5,2.45,26.7,745.0,909.55,669.12
2018,7,18,9,30,868.0,110.0,2.5,27.5,784.0,941.34,686.6
2018,7,18,9,45,874.0,113.5,2.55,28.25,818.0,967.94,700.71
2018,7,18,10,0,880.0,117.0,2.6,29.0,852.0,991.49,712.81
2018,7,18,10,15,887.0,118.0,2.65,29.65,880.5,1010.2,722.1
2018,7,18,10,30,894.0,119.0,2.7,30.3,909.0,1025.69,729.41
2018,7,18,10,45,899.0,120.0,2.75,31.0,931.0,1035.81,733.28
2018,7,18,11,0,904.0,121.0,2.8,31.7,953.0,1042.48,735.12
2018,7,18,11,15,857.5,153.5,2.9,32.05,952.5,1025.37,723.71
2018,7,18,11,30,811.0,186.0,3.0,32.4,952.0,1014.72,716.62
2018,7,18,11,45,828.0,175.5,3.1,32.75,963.0,1011.21,714.03
2018,7,18,12,0,845.0,165.0,3.2,33.1,974.0,1004.2,709.25
2018,7,18,12,15,790.5,201.0,3.3,33.3,957.5,970.56,688.1
2018,7,18,12,30,736.0,237.0,3.4,33.5,941.0,940.6,669.38
2018,7,18,12,45,763.0,218.0,3.45,33.7,942.5,925.68,659.94
2018,7,18,13,0,790.0,199.0,3.5,33.9,944.0,903.62,645.8
2018,7,18,13,15,774.0,203.5,3.55,33.95,924.0,867.21,622.73
2018,7,18,13,30,758.0,208.0,3.6,34.0,904.0,831.66,600.15
2018,7,18,13,45,758.5,202.5,3.6,34.05,884.5,795.62,576.41
2018,7,18,14,0,759.0,197.0,3.6,34.1,865.0,757.49,550.61
2018,7,18,14,15,791.0,172.0,3.55,34.0,848.0,722.09,527.04
2018,7,18,14,30,823.0,147.0,3.5,33.9,831.0,682.73,500.06
2018,7,18,14,45,837.0,133.0,3.5,33.85,803.5,637.64,468.02
2018,7,18,15,0,851.0,119.0,3.5,33.8,776.0,591.4,434.13
2018,7,18,15,15,830.0,119.5,3.5,33.8,732.5,533.65,390.74
2018,7,18,15,30,809.0,120.0,3.5,33.8,689.0,478.46,348.02
2018,7,18,15,45,807.5,112.0,3.5,33.2,649.0,424.78,305.88
2018,7,18,16,0,806.0,104.0,3.5,32.6,609.0,370.37,261.69
2018,7,18,16,15,786.0,101.5,3.6,31.9,561.5,314.69,215.88
2018,7,18,16,30,766.0,99.0,3.7,31.2,514.0,260.73,170.89
2018,7,18,16,45,740.0,94.5,3.75,30.45,463.5,205.94,126.35
2018,7,18,17,0,714.0,90.0,3.8,29.7,413.0,149.25,83.36
2018,7,18,17,15,678.0,85.0,3.85,28.45,362.0,98.98,52.55
2018,7,18,17,30,642.0,80.0,3.9,27.2,311.0,53.34,39.81
2018,7,18,17,45,591.5,74.0,3.9,25.9,260.5,51.27,38.33
2018,7,18,18,0,541.0,68.0,3.9,24.6,210.0,49.08,36.62
2018,7,18,18,15,468.0,59.5,3.85,23.3,163.5,44.54,32.7
2018,7,18,18,30,395.0,51.0,3.8,22.0,117.0,39.78,28.36
2018,7,18,18,45,289.5,40.0,3.7,20.75,79.5,31.03,20.22
2018,7,18,19,0,184.0,29.0,3.6,19.5,42.0,22.98,8.37
2018,7,18,19,15,96.5,15.5,3.45,18.9,22.0,14.77,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,17.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.55,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.7,3.0,0.0,0.0
2018,7,19,5,15,74.5,16.0,3.6,15.25,21.5,28.07,0.0
2018,7,19,5,30,137.0,29.0,3.7,15.8,40.0,72.12,37.65
2018,7,19,5,45,215.5,44.5,3.75,16.35,75.5,121.46,86.99
2018,7,19,6,0,294.0,60.0,3.8,16.9,111.0,177.75,135.82
2018,7,19,6,15,261.5,77.0,3.65,17.55,133.5,200.33,158.31
2018,7,19,6,30,229.0,94.0,3.5,18.2,156.0,211.87,170.18
2018,7,19,6,45,260.5,113.0,3.4,18.9,197.0,260.72,211.09
2018,7,19,7,0,292.0,132.0,3.3,19.6,238.0,312.39,253.1
2018,7,19,7,15,411.5,136.0,3.15,20.4,310.5,412.66,332.83
2018,7,19,7,30,531.0,140.0,3.0,21.2,383.0,515.13,411.54
2018,7,19,7,45,567.0,148.0,2.8,22.05,434.5,573.39,453.19
2018,7,19,8,0,603.0,156.0,2.6,22.9,486.0,638.13,498.03
2018,7,19,8,15,622.0,163.0,2.55,23.85,530.0,685.37,529.01
2018,7,19,8,30,641.0,170.0,2.5,24.8,574.0,732.06,558.74
2018,7,19,8,45,609.0,190.0,2.4,25.7,596.0,748.08,565.12
2018,7,19,9,0,577.0,210.0,2.3,26.6,618.0,759.65,568.41
2018,7,19,9,15,524.5,245.0,2.25,27.6,632.0,760.51,563.75
2018,7,19,9,30,472.0,280.0,2.2,28.6,646.0,760.68,558.6
2018,7,19,9,45,427.0,313.5,2.2,29.6,656.0,761.63,554.53
2018,7,19,10,0,382.0,347.0,2.2,30.6,666.0,747.45,540.71
2018,7,19,10,15,527.5,295.0,2.2,31.35,751.5,852.07,610.96
2018,7,19,10,30,673.0,243.0,2.2,32.1,837.0,950.1,673.41
2018,7,19,10,45,761.5,196.5,2.25,32.9,884.0,986.01,692.54
2018,7,19,11,0,850.0,150.0,2.3,33.7,931.0,1017.68,709.41
2018,7,19,11,15,858.0,148.0,2.45,34.2,947.0,1020.68,710.55
2018,7,19,11,30,866.0,146.0,2.6,34.7,963.0,1020.35,709.94
2018,7,19,11,45,865.0,148.0,2.7,35.15,969.5,1011.62,703.9
2018,7,19,12,0,864.0,150.0,2.8,35.6,976.0,999.64,695.99
2018,7,19,12,15,860.0,153.0,2.95,35.7,975.0,982.57,686.37
2018,7,19,12,30,856.0,156.0,3.1,35.8,974.0,962.54,674.87
2018,7,19,12,45,834.0,169.0,3.25,35.95,960.5,939.76,661.41
2018,7,19,13,0,812.0,182.0,3.4,36.1,947.0,907.41,641.76
2018,7,19,13,15,812.5,177.5,3.55,35.85,933.0,876.23,623.74
2018,7,19,13,30,813.0,173.0,3.7,35.6,919.0,842.53,603.79
2018,7,19,13,45,810.5,169.0,3.85,35.35,897.5,804.5,580.69
2018,7,19,14,0,808.0,165.0,4.0,35.1,876.0,764.4,555.74
2018,7,19,14,15,797.5,164.0,4.05,34.55,846.5,719.48,526.03
2018,7,19,14,30,787.0,163.0,4.1,34.0,817.0,673.47,494.79
2018,7,19,14,45,772.5,162.0,4.15,33.45,781.5,624.16,460.32
2018,7,19,15,0,758.0,161.0,4.2,32.9,746.0,574.63,424.65
2018,7,19,15,15,744.0,157.5,4.2,32.9,706.5,520.41,383.67
2018,7,19,15,30,730.0,154.0,4.2,32.9,667.0,468.6,343.32
2018,7,19,15,45,713.5,149.0,4.15,31.6,623.5,414.98,302.19
2018,7,19,16,0,697.0,144.0,4.1,30.3,580.0,362.38,260.43
2018,7,19,16,15,681.0,135.5,4.05,29.6,533.5,308.23,215.84
2018,7,19,16,30,665.0,127.0,4.0,28.9,487.0,255.52,171.95
2018,7,19,16,45,644.0,119.0,3.9,28.2,439.5,203.98,129.85
2018,7,19,17,0,623.0,111.0,3.8,27.5,392.0,154.84,92.36
2018,7,19,17,15,591.5,103.0,3.65,26.65,343.5,107.64,62.8
2018,7,19,17,30,560.0,95.0,3.5,25.8,295.0,65.17,50.11
2018,7,19,17,45,518.0,85.0,3.4,24.95,247.5,60.34,46.25
2018,7,19,18,0,476.0,75.0,3.3,24.1,200.0,55.15,41.9
2018,7,19,18,15,412.0,64.5,3.2,23.25,155.5,48.06,35.71
2018,7,19,18,30,348.0,54.0,3.1,22.4,111.0,41.14,29.44
2018,7,19,18,45,259.5,40.5,2.95,21.55,75.0,31.45,20.43
2018,7,19,19,0,171.0,27.0,2.8,20.7,39.0,21.35,6.69
2018,7,19,19,15,90.0,14.5,2.8,20.25,20.5,13.82,0.0
2018,7,19,19,30,9.0,2.0,2.8,19.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.3,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,4,45,1.0,0.5,2.55,15.5,0.5,0.0,0.0
2018,7,20,5,0,2.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,20,5,15,27.0,13.0,2.65,16.3,15.0,17.01,0.0
2018,7,20,5,30,52.0,25.0,2.7,16.9,29.0,40.15,18.14
2018,7,20,5,45,96.0,45.0,2.75,17.5,59.0,83.13,58.89
2018,7,20,6,0,140.0,65.0,2.8,18.1,89.0,125.57,95.38
2018,7,20,6,15,223.0,83.5,2.85,18.9,136.5,186.34,146.3
2018,7,20,6,30,306.0,102.0,2.9,19.7,184.0,256.03,204.36
2018,7,20,6,45,363.0,114.0,2.95,20.5,231.0,321.31,257.94
2018,7,20,7,0,420.0,126.0,3.0,21.3,278.0,385.42,309.3
2018,7,20,7,15,465.5,134.0,2.9,22.15,326.5,443.1,353.9
2018,7,20,7,30,511.0,142.0,2.8,23.0,375.0,504.15,399.57
2018,7,20,7,45,551.5,145.5,2.75,23.85,423.5,559.66,439.75
2018,7,20,8,0,592.0,149.0,2.7,24.7,472.0,622.49,483.86
2018,7,20,8,15,620.5,152.0,2.75,25.6,517.5,672.41,517.6
2018,7,20,8,30,649.0,155.0,2.8,26.5,563.0,722.46,550.48
2018,7,20,8,45,674.5,156.0,2.8,27.45,607.0,767.57,577.96
2018,7,20,9,0,700.0,157.0,2.8,28.4,651.0,811.95,604.36
2018,7,20,9,15,723.0,155.0,2.85,29.2,691.0,849.66,626.43
2018,7,20,9,30,746.0,153.0,2.9,30.0,731.0,881.46,644.31
2018,7,20,9,45,768.5,148.5,2.9,30.8,767.0,912.95,661.47
2018,7,20,10,0,791.0,144.0,2.9,31.6,803.0,942.28,677.01
2018,7,20,10,15,798.5,145.5,3.0,32.1,830.0,960.83,687.1
2018,7,20,10,30,806.0,147.0,3.1,32.6,857.0,976.4,695.4
2018,7,20,10,45,812.0,147.5,3.2,33.15,878.0,986.29,700.02
2018,7,20,11,0,818.0,148.0,3.3,33.7,899.0,992.98,702.73
2018,7,20,11,15,821.5,148.5,3.4,33.9,913.0,984.69,697.06
2018,7,20,11,30,825.0,149.0,3.5,34.1,927.0,982.51,695.48
2018,7,20,11,45,826.5,149.5,3.65,34.3,934.0,975.15,690.95
2018,7,20,12,0,828.0,150.0,3.8,34.5,941.0,964.67,684.5
2018,7,20,12,15,831.0,147.5,3.9,34.5,941.0,949.71,675.5
2018,7,20,12,30,834.0,145.0,4.0,34.5,941.0,931.74,664.61
2018,7,20,12,45,751.0,191.5,4.05,34.5,904.0,885.45,635.01
2018,7,20,13,0,668.0,238.0,4.1,34.5,867.0,836.47,603.13
2018,7,20,13,15,600.0,262.0,4.15,34.3,820.0,776.26,562.34
2018,7,20,13,30,532.0,286.0,4.2,34.1,773.0,718.27,522.45
2018,7,20,13,45,425.5,339.5,4.3,33.95,723.0,659.45,480.21
2018,7,20,14,0,319.0,393.0,4.4,33.8,673.0,605.19,440.69
2018,7,20,14,15,346.0,369.0,4.4,33.45,663.5,584.57,427.79
2018,7,20,14,30,373.0,345.0,4.4,33.1,654.0,561.21,412.42
2018,7,20,14,45,556.0,247.0,4.45,32.7,686.0,565.35,418.64
2018,7,20,15,0,739.0,149.0,4.5,32.3,718.0,553.08,411.38
2018,7,20,15,15,750.5,135.0,4.5,32.3,686.5,506.36,375.38
2018,7,20,15,30,762.0,121.0,4.5,32.3,655.0,457.33,336.63
2018,7,20,15,45,745.5,117.5,4.45,31.35,612.0,403.96,294.64
2018,7,20,16,0,729.0,114.0,4.4,30.4,569.0,351.53,252.07
2018,7,20,16,15,708.0,109.5,4.35,29.7,522.5,294.16,204.68
2018,7,20,16,30,687.0,105.0,4.3,29.0,476.0,242.22,161.07
2018,7,20,16,45,659.0,100.5,4.3,28.35,428.0,191.16,119.27
2018,7,20,17,0,631.0,96.0,4.3,27.7,380.0,143.22,82.86
2018,7,20,17,15,594.0,90.5,4.2,26.85,331.5,97.25,54.52
2018,7,20,17,30,557.0,85.0,4.1,26.0,283.0,57.16,43.28
2018,7,20,17,45,507.0,77.5,4.0,25.2,236.0,54.09,40.87
2018,7,20,18,0,457.0,70.0,3.9,24.4,189.0,50.81,38.13
2018,7,20,18,15,389.5,60.0,3.8,23.6,146.0,45.05,33.08
2018,7,20,18,30,322.0,50.0,3.7,22.8,103.0,37.98,26.69
2018,7,20,18,45,234.0,37.5,3.55,22.0,69.0,29.03,18.33
2018,7,20,19,0,146.0,25.0,3.4,21.2,35.0,19.71,5.02
2018,7,20,19,15,76.5,13.5,3.35,20.7,18.5,12.87,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,19.75,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,16.9,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.0,2.0,0.0,0.0
2018,7,21,5,15,60.5,14.5,2.15,17.55,18.5,24.11,0.0
2018,7,21,5,30,114.0,27.0,2.2,18.1,35.0,59.93,27.03
2018,7,21,5,45,195.5,41.0,2.3,18.65,68.5,111.62,78.41
2018,7,21,6,0,277.0,55.0,2.4,19.2,102.0,166.01,124.99
2018,7,21,6,15,340.5,66.5,2.4,19.9,143.5,219.53,171.09
2018,7,21,6,30,404.0,78.0,2.4,20.6,185.0,279.82,222.04
2018,7,21,6,45,431.0,91.0,2.45,21.3,227.0,329.78,263.69
2018,7,21,7,0,458.0,104.0,2.5,22.0,269.0,381.86,305.59
2018,7,21,7,15,520.5,107.5,2.5,22.75,322.5,451.27,359.54
2018,7,21,7,30,583.0,111.0,2.5,23.5,376.0,521.66,412.5
2018,7,21,7,45,619.5,114.5,2.55,24.25,425.5,578.07,453.4
2018,7,21,8,0,656.0,118.0,2.6,25.0,475.0,635.94,494.21
2018,7,21,8,15,677.5,122.0,2.6,25.75,520.0,683.73,525.54
2018,7,21,8,30,699.0,126.0,2.6,26.5,565.0,731.09,555.49
2018,7,21,8,45,715.5,130.0,2.65,27.25,607.5,773.44,581.63
2018,7,21,9,0,732.0,134.0,2.7,28.0,650.0,810.88,604.0
2018,7,21,9,15,737.0,141.5,2.75,28.6,686.5,843.46,623.18
2018,7,21,9,30,742.0,149.0,2.8,29.2,723.0,873.54,640.54
