Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,5,15,52.5,9.5,2.5,14.4,12.0,17.57,0.0
2018,7,31,5,30,105.0,19.0,2.6,15.0,24.0,49.06,0.0
2018,7,31,5,45,191.5,34.5,2.7,15.55,57.0,103.39,68.82
2018,7,31,6,0,278.0,50.0,2.8,16.1,90.0,160.2,120.23
2018,7,31,6,15,235.5,60.5,2.8,16.9,104.0,170.99,133.79
2018,7,31,6,30,193.0,71.0,2.8,17.7,118.0,169.02,134.96
2018,7,31,6,45,103.5,93.5,2.8,18.5,119.5,152.99,122.64
2018,7,31,7,0,14.0,116.0,2.8,19.3,121.0,120.62,95.09
2018,7,31,7,15,54.0,146.0,2.8,19.95,169.0,182.72,146.1
2018,7,31,7,30,94.0,176.0,2.8,20.6,217.0,243.09,194.56
2018,7,31,7,45,175.0,194.5,2.8,21.3,282.5,331.85,265.03
2018,7,31,8,0,256.0,213.0,2.8,22.0,348.0,429.16,339.83
2018,7,31,8,15,467.0,178.5,2.75,22.85,453.0,576.7,452.44
2018,7,31,8,30,678.0,144.0,2.7,23.7,558.0,734.48,566.02
2018,7,31,8,45,719.0,140.5,2.7,24.5,609.5,788.96,599.67
2018,7,31,9,0,760.0,137.0,2.7,25.3,661.0,839.51,630.58
2018,7,31,9,15,769.0,143.0,2.65,26.05,700.0,875.21,650.61
2018,7,31,9,30,778.0,149.0,2.6,26.8,739.0,908.5,668.8
2018,7,31,9,45,782.0,155.5,2.6,27.55,772.0,934.94,682.64
2018,7,31,10,0,786.0,162.0,2.6,28.3,805.0,958.42,694.49
2018,7,31,10,15,796.0,163.0,2.65,28.85,834.0,978.98,705.43
2018,7,31,10,30,806.0,164.0,2.7,29.4,863.0,996.55,714.48
2018,7,31,10,45,813.5,165.5,2.75,29.9,886.0,1009.0,720.48
2018,7,31,11,0,821.0,167.0,2.8,30.4,909.0,1018.17,724.52
2018,7,31,11,15,818.0,172.0,2.85,30.8,921.5,1017.02,722.47
2018,7,31,11,30,815.0,177.0,2.9,31.2,934.0,1012.48,718.48
2018,7,31,11,45,817.5,177.0,3.0,31.55,941.5,1005.02,713.36
2018,7,31,12,0,820.0,177.0,3.1,31.9,949.0,994.28,706.24
2018,7,31,12,15,824.0,175.0,3.15,31.95,950.5,979.77,697.29
2018,7,31,12,30,828.0,173.0,3.2,32.0,952.0,962.07,686.38
2018,7,31,12,45,822.5,174.0,3.3,32.05,942.5,935.43,670.09
2018,7,31,13,0,817.0,175.0,3.4,32.1,933.0,906.19,652.07
2018,7,31,13,15,813.5,173.0,3.45,31.9,917.5,873.36,631.94
2018,7,31,13,30,810.0,171.0,3.5,31.7,902.0,838.17,610.08
2018,7,31,13,45,804.5,169.0,3.5,31.55,879.5,799.2,585.13
2018,7,31,14,0,799.0,167.0,3.5,31.4,857.0,758.34,558.32
2018,7,31,14,15,792.0,164.0,3.55,31.0,828.5,713.81,528.32
2018,7,31,14,30,785.0,161.0,3.6,30.6,800.0,667.92,496.56
2018,7,31,14,45,776.5,156.0,3.6,30.25,765.0,618.14,460.95
2018,7,31,15,0,768.0,151.0,3.6,29.9,730.0,567.59,423.76
2018,7,31,15,15,753.5,147.5,3.6,29.9,690.0,512.2,381.4
2018,7,31,15,30,739.0,144.0,3.6,29.9,650.0,459.13,339.57
2018,7,31,15,45,725.0,137.5,3.55,28.6,606.0,404.2,296.73
2018,7,31,16,0,711.0,131.0,3.5,27.3,562.0,350.04,252.97
2018,7,31,16,15,693.5,123.5,3.5,26.3,515.0,295.02,207.24
2018,7,31,16,30,676.0,116.0,3.5,25.3,468.0,241.62,162.37
2018,7,31,16,45,650.5,109.5,3.45,24.35,419.5,189.54,119.81
2018,7,31,17,0,625.0,103.0,3.4,23.4,371.0,140.39,83.05
2018,7,31,17,15,588.5,95.0,3.35,22.35,321.0,92.64,55.13
2018,7,31,17,30,552.0,87.0,3.3,21.3,271.0,60.34,46.94
2018,7,31,17,45,503.5,78.0,3.25,20.25,223.5,56.11,43.49
2018,7,31,18,0,455.0,69.0,3.2,19.2,176.0,51.62,39.59
2018,7,31,18,15,383.5,57.0,3.2,18.55,132.0,42.94,31.77
2018,7,31,18,30,312.0,45.0,3.2,17.9,88.0,34.63,24.01
2018,7,31,18,45,212.0,31.0,3.15,17.25,55.0,24.28,13.21
2018,7,31,19,0,112.0,17.0,3.1,16.6,22.0,16.2,0.0
2018,7,31,19,15,56.0,8.5,3.05,16.4,11.0,8.1,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,1,5,15,84.5,9.5,2.85,14.65,13.5,22.71,0.0
2018,8,1,5,30,169.0,19.0,2.9,15.2,27.0,62.96,0.0
2018,8,1,5,45,282.5,29.5,2.95,15.7,62.0,123.44,80.7
2018,8,1,6,0,396.0,40.0,3.0,16.2,97.0,189.47,141.24
2018,8,1,6,15,345.0,46.5,2.95,17.0,110.5,200.18,156.25
2018,8,1,6,30,294.0,53.0,2.9,17.8,124.0,200.16,160.13
2018,8,1,6,45,149.5,79.0,2.9,18.55,115.5,166.04,133.61
2018,8,1,7,0,5.0,105.0,2.9,19.3,107.0,104.03,81.28
2018,8,1,7,15,41.5,138.5,2.8,19.95,156.5,166.82,133.03
2018,8,1,7,30,78.0,172.0,2.7,20.6,206.0,228.31,182.46
2018,8,1,7,45,174.0,187.5,2.65,21.25,275.5,323.35,258.46
2018,8,1,8,0,270.0,203.0,2.6,21.9,345.0,428.36,339.56
2018,8,1,8,15,489.5,163.5,2.6,22.75,450.5,577.6,453.63
2018,8,1,8,30,709.0,124.0,2.6,23.6,556.0,737.29,567.78
2018,8,1,8,45,774.5,110.5,2.55,24.4,615.0,799.07,606.03
2018,8,1,9,0,840.0,97.0,2.5,25.2,674.0,858.87,642.56
2018,8,1,9,15,852.5,98.5,2.55,25.95,714.5,894.88,663.18
2018,8,1,9,30,865.0,100.0,2.6,26.7,755.0,928.52,682.18
2018,8,1,9,45,874.5,102.0,2.65,27.5,790.5,957.24,697.65
2018,8,1,10,0,884.0,104.0,2.7,28.3,826.0,983.02,711.13
2018,8,1,10,15,891.0,105.5,2.85,28.7,855.0,1002.69,722.67
2018,8,1,10,30,898.0,107.0,3.0,29.1,884.0,1019.06,732.18
2018,8,1,10,45,903.5,108.0,3.1,29.5,907.0,1029.96,737.87
2018,8,1,11,0,909.0,109.0,3.2,29.9,930.0,1037.35,741.45
2018,8,1,11,15,912.5,110.0,3.3,29.95,945.5,1039.14,742.65
2018,8,1,11,30,916.0,111.0,3.4,30.0,961.0,1037.33,741.7
2018,8,1,11,45,917.0,112.0,3.5,30.05,968.5,1029.42,736.99
2018,8,1,12,0,918.0,113.0,3.6,30.1,976.0,1017.99,730.13
2018,8,1,12,15,917.0,114.0,3.7,29.95,976.0,1001.15,720.46
2018,8,1,12,30,916.0,115.0,3.8,29.8,976.0,981.0,708.66
2018,8,1,12,45,912.5,116.0,3.85,29.65,967.5,955.33,692.94
2018,8,1,13,0,909.0,117.0,3.9,29.5,959.0,926.67,675.24
2018,8,1,13,15,907.0,116.0,3.95,29.25,944.5,894.55,655.41
2018,8,1,13,30,905.0,115.0,4.0,29.0,930.0,859.66,633.57
2018,8,1,13,45,901.5,113.5,4.0,28.8,908.0,820.49,608.28
2018,8,1,14,0,898.0,112.0,4.0,28.6,886.0,778.97,581.15
2018,8,1,14,15,893.0,109.5,4.0,28.2,857.5,733.28,551.28
2018,8,1,14,30,888.0,107.0,4.0,27.8,829.0,685.75,517.75
2018,8,1,14,45,880.0,105.0,3.95,27.4,794.0,635.2,480.72
2018,8,1,15,0,872.0,103.0,3.9,27.0,759.0,583.49,441.76
2018,8,1,15,15,860.0,101.0,3.9,27.0,718.0,528.83,398.87
2018,8,1,15,30,848.0,99.0,3.9,27.0,677.0,473.9,354.51
2018,8,1,15,45,834.5,95.5,3.9,25.8,632.0,413.31,306.14
2018,8,1,16,0,821.0,92.0,3.9,24.6,587.0,356.4,258.79
2018,8,1,16,15,802.5,88.0,3.85,23.8,538.5,298.38,209.03
2018,8,1,16,30,784.0,84.0,3.8,23.0,490.0,241.91,160.22
2018,8,1,16,45,758.0,80.0,3.75,22.25,439.0,186.0,113.5
2018,8,1,17,0,732.0,76.0,3.7,21.5,388.0,132.98,73.42
2018,8,1,17,15,694.5,71.5,3.65,20.55,336.5,82.15,44.58
2018,8,1,17,30,657.0,67.0,3.6,19.6,285.0,44.9,33.8
2018,8,1,17,45,602.5,61.5,3.55,18.65,234.5,42.78,32.09
2018,8,1,18,0,548.0,56.0,3.5,17.7,184.0,40.59,30.15
2018,8,1,18,15,465.5,48.5,3.45,17.15,138.5,36.52,26.34
2018,8,1,18,30,383.0,41.0,3.4,16.6,93.0,32.33,22.13
2018,8,1,18,45,258.5,29.0,3.3,16.05,57.5,23.52,12.34
2018,8,1,19,0,134.0,17.0,3.2,15.5,22.0,16.2,0.0
2018,8,1,19,15,67.0,8.5,3.2,15.3,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,2,5,15,78.0,9.0,3.05,13.6,12.5,21.14,0.0
2018,8,2,5,30,156.0,18.0,3.2,14.1,25.0,58.76,0.0
2018,8,2,5,45,279.0,29.0,3.3,14.55,61.0,121.87,78.94
2018,8,2,6,0,402.0,40.0,3.4,15.0,97.0,191.27,143.05
2018,8,2,6,15,480.5,48.5,3.4,15.6,143.5,254.78,199.85
2018,8,2,6,30,559.0,57.0,3.4,16.2,190.0,326.55,262.58
2018,8,2,6,45,613.0,62.0,3.4,16.75,240.5,389.89,317.24
2018,8,2,7,0,667.0,67.0,3.4,17.3,291.0,457.85,373.71
2018,8,2,7,15,704.5,71.0,3.4,18.0,343.0,517.13,421.19
2018,8,2,7,30,742.0,75.0,3.4,18.7,395.0,580.44,469.95
2018,8,2,7,45,770.5,78.0,3.45,19.4,446.5,638.01,512.48
2018,8,2,8,0,799.0,81.0,3.5,20.1,498.0,696.05,552.53
2018,8,2,8,15,819.0,83.5,3.55,20.75,547.0,746.98,586.5
2018,8,2,8,30,839.0,86.0,3.6,21.4,596.0,791.13,614.93
2018,8,2,8,45,855.0,88.0,3.65,22.05,641.5,835.64,643.17
2018,8,2,9,0,871.0,90.0,3.7,22.7,687.0,878.39,669.71
2018,8,2,9,15,880.0,93.5,3.7,23.2,727.5,914.41,691.36
2018,8,2,9,30,889.0,97.0,3.7,23.7,768.0,947.74,710.98
2018,8,2,9,45,893.5,101.0,3.75,24.2,802.5,974.43,726.29
2018,8,2,10,0,898.0,105.0,3.8,24.7,837.0,997.87,739.43
2018,8,2,10,15,906.5,106.0,3.8,25.05,867.0,1018.67,750.93
2018,8,2,10,30,915.0,107.0,3.8,25.4,897.0,1036.15,760.27
2018,8,2,10,45,922.5,106.5,3.8,25.75,920.5,1047.56,765.73
2018,8,2,11,0,930.0,106.0,3.8,26.1,944.0,1055.43,769.02
2018,8,2,11,15,933.5,106.0,3.8,26.3,959.0,1056.16,768.27
2018,8,2,11,30,937.0,106.0,3.8,26.5,974.0,1053.22,765.32
2018,8,2,11,45,939.5,106.0,3.8,26.7,982.0,1045.61,759.51
2018,8,2,12,0,942.0,106.0,3.8,26.9,990.0,1034.37,751.5
2018,8,2,12,15,941.0,107.0,3.8,26.9,990.0,1017.17,740.34
2018,8,2,12,30,940.0,108.0,3.8,26.9,990.0,996.55,727.05
2018,8,2,12,45,937.0,108.5,3.85,26.9,981.5,970.29,710.42
2018,8,2,13,0,934.0,109.0,3.9,26.9,973.0,940.94,691.73
2018,8,2,13,15,932.5,108.0,3.95,26.75,958.5,908.48,671.29
2018,8,2,13,30,931.0,107.0,4.0,26.6,944.0,873.13,648.75
2018,8,2,13,45,928.5,105.0,4.05,26.45,922.0,833.29,622.96
2018,8,2,14,0,926.0,103.0,4.1,26.3,900.0,790.95,595.17
2018,8,2,14,15,921.0,101.0,4.1,25.9,871.0,744.51,564.57
2018,8,2,14,30,916.0,99.0,4.1,25.5,842.0,696.15,530.45
2018,8,2,14,45,909.5,96.5,4.1,25.15,806.5,644.7,492.46
2018,8,2,15,0,903.0,94.0,4.1,24.8,771.0,591.89,452.3
2018,8,2,15,15,891.5,92.5,4.1,24.8,730.0,536.33,408.2
2018,8,2,15,30,880.0,91.0,4.1,24.8,689.0,480.39,362.48
2018,8,2,15,45,868.5,87.5,4.05,23.7,644.0,422.57,315.31
2018,8,2,16,0,857.0,84.0,4.0,22.6,599.0,364.9,266.56
2018,8,2,16,15,841.5,80.0,4.0,21.95,550.5,306.07,215.37
2018,8,2,16,30,826.0,76.0,4.0,21.3,502.0,243.27,160.77
2018,8,2,16,45,802.0,72.0,3.95,20.7,450.0,185.23,111.7
2018,8,2,17,0,778.0,68.0,3.9,20.1,398.0,129.81,69.51
2018,8,2,17,15,742.0,64.5,3.85,19.35,345.5,77.14,39.99
2018,8,2,17,30,706.0,61.0,3.8,18.6,293.0,44.63,33.72
2018,8,2,17,45,654.0,56.0,3.75,17.9,241.5,42.42,31.87
2018,8,2,18,0,602.0,51.0,3.7,17.2,190.0,36.66,26.75
2018,8,2,18,15,517.0,44.5,3.6,16.65,142.5,33.23,23.49
2018,8,2,18,30,432.0,38.0,3.5,16.1,95.0,29.73,19.9
2018,8,2,18,45,294.0,27.5,3.35,15.6,59.0,22.24,10.98
2018,8,2,19,0,156.0,17.0,3.2,15.1,23.0,16.2,0.0
2018,8,2,19,15,78.0,8.5,3.15,14.9,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,5,15,26.0,7.0,2.55,13.3,8.0,6.67,0.0
2018,8,3,5,30,52.0,14.0,2.7,13.9,16.0,24.5,0.0
2018,8,3,5,45,110.0,32.5,2.9,14.55,45.0,73.78,46.58
2018,8,3,6,0,168.0,51.0,3.1,15.2,74.0,119.59,89.36
2018,8,3,6,15,217.0,71.5,3.05,15.8,114.5,170.75,134.12
2018,8,3,6,30,266.0,92.0,3.0,16.4,155.0,226.99,182.68
2018,8,3,6,45,301.5,111.5,2.9,17.0,199.5,280.27,227.9
2018,8,3,7,0,337.0,131.0,2.8,17.6,244.0,336.83,274.42
2018,8,3,7,15,367.0,150.0,2.75,18.25,291.5,392.52,318.72
2018,8,3,7,30,397.0,169.0,2.7,18.9,339.0,450.37,363.26
2018,8,3,7,45,418.5,186.0,2.6,19.55,385.5,511.71,408.6
2018,8,3,8,0,440.0,203.0,2.5,20.2,432.0,564.67,446.3
2018,8,3,8,15,459.5,217.5,2.45,20.95,477.0,613.83,480.11
2018,8,3,8,30,479.0,232.0,2.4,21.7,522.0,663.0,512.96
2018,8,3,8,45,492.0,244.5,2.35,22.5,562.0,704.22,539.11
2018,8,3,9,0,505.0,257.0,2.3,23.3,602.0,744.48,563.97
2018,8,3,9,15,553.5,251.0,2.3,24.25,650.5,796.09,597.11
2018,8,3,9,30,602.0,245.0,2.3,25.2,699.0,848.01,629.54
2018,8,3,9,45,658.5,228.0,2.3,26.1,746.0,900.26,661.86
2018,8,3,10,0,715.0,211.0,2.3,27.0,793.0,948.08,689.12
2018,8,3,10,15,725.0,213.5,2.35,27.75,821.5,969.12,699.64
2018,8,3,10,30,735.0,216.0,2.4,28.5,850.0,987.34,708.6
2018,8,3,10,45,741.5,217.0,2.45,29.2,870.5,997.48,712.61
2018,8,3,11,0,748.0,218.0,2.5,29.9,891.0,1004.51,714.8
2018,8,3,11,15,753.0,219.0,2.55,30.5,906.0,1006.85,714.45
2018,8,3,11,30,758.0,220.0,2.6,31.1,921.0,1005.96,712.22
2018,8,3,11,45,761.0,220.0,2.6,31.75,928.5,998.8,705.59
2018,8,3,12,0,764.0,220.0,2.6,32.4,936.0,988.46,697.16
2018,8,3,12,15,760.0,222.5,2.7,32.85,934.5,970.76,685.68
2018,8,3,12,30,756.0,225.0,2.8,33.3,933.0,950.21,672.47
2018,8,3,12,45,749.0,227.0,2.85,33.8,923.5,923.71,654.97
2018,8,3,13,0,742.0,229.0,2.9,34.3,914.0,894.85,636.0
2018,8,3,13,15,736.5,227.5,2.95,34.55,898.0,861.74,614.91
2018,8,3,13,30,731.0,226.0,3.0,34.8,882.0,826.61,591.78
2018,8,3,13,45,723.5,223.5,3.05,35.05,859.0,787.15,565.45
2018,8,3,14,0,716.0,221.0,3.1,35.3,836.0,746.21,537.73
2018,8,3,14,15,705.5,218.0,3.15,35.15,806.5,701.42,507.77
2018,8,3,14,30,695.0,215.0,3.2,35.0,777.0,655.83,476.56
2018,8,3,14,45,681.5,210.0,3.2,34.85,741.0,606.05,441.54
2018,8,3,15,0,668.0,205.0,3.2,34.7,705.0,556.25,405.63
2018,8,3,15,15,651.5,199.5,3.2,34.7,664.5,504.69,367.32
2018,8,3,15,30,635.0,194.0,3.2,34.7,624.0,453.91,328.6
2018,8,3,15,45,614.5,186.5,3.2,33.8,579.5,400.83,288.4
2018,8,3,16,0,594.0,179.0,3.2,32.9,535.0,349.46,248.34
2018,8,3,16,15,571.0,169.0,3.2,32.05,487.5,296.45,206.28
2018,8,3,16,30,548.0,159.0,3.2,31.2,440.0,246.31,166.19
2018,8,3,16,45,519.0,148.0,3.15,30.4,391.5,196.95,127.84
2018,8,3,17,0,490.0,137.0,3.1,29.6,343.0,151.0,94.99
2018,8,3,17,15,454.5,123.5,3.05,28.4,294.5,106.42,69.26
2018,8,3,17,30,419.0,110.0,3.0,27.2,246.0,77.95,60.64
2018,8,3,17,45,373.5,94.5,2.9,26.0,200.0,68.54,52.96
2018,8,3,18,0,328.0,79.0,2.8,24.8,154.0,58.6,44.54
2018,8,3,18,15,266.0,62.0,2.7,23.75,112.5,46.94,34.34
2018,8,3,18,30,204.0,45.0,2.6,22.7,71.0,34.72,23.38
2018,8,3,18,45,132.0,28.5,2.5,21.6,42.5,22.35,10.17
2018,8,3,19,0,60.0,12.0,2.4,20.5,14.0,11.44,0.0
2018,8,3,19,15,30.0,6.0,2.4,20.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,1.35,14.8,5.0,4.29,0.0
2018,8,4,5,30,36.0,9.0,1.6,15.3,10.0,16.28,0.0
2018,8,4,5,45,80.5,25.5,1.85,15.8,34.5,56.14,33.4
2018,8,4,6,0,125.0,42.0,2.1,16.3,59.0,93.89,68.83
2018,8,4,6,15,171.0,64.0,2.1,16.9,98.0,143.77,111.84
2018,8,4,6,30,217.0,86.0,2.1,17.5,137.0,198.18,158.35
2018,8,4,6,45,259.0,107.0,2.15,18.1,182.5,253.94,205.22
2018,8,4,7,0,301.0,128.0,2.2,18.7,228.0,313.67,254.09
2018,8,4,7,15,337.5,145.5,2.2,19.7,275.5,369.71,298.18
2018,8,4,7,30,374.0,163.0,2.2,20.7,323.0,428.66,343.05
2018,8,4,7,45,407.0,177.5,2.2,21.75,371.5,494.63,391.42
2018,8,4,8,0,440.0,192.0,2.2,22.8,420.0,552.9,432.57
2018,8,4,8,15,469.0,202.0,2.25,23.95,466.5,604.6,467.78
2018,8,4,8,30,498.0,212.0,2.3,25.1,513.0,657.05,502.53
2018,8,4,8,45,524.0,219.5,2.35,26.3,557.5,704.61,532.8
2018,8,4,9,0,550.0,227.0,2.4,27.5,602.0,752.01,562.2
2018,8,4,9,15,608.0,214.0,2.55,28.35,652.0,810.37,600.7
2018,8,4,9,30,666.0,201.0,2.7,29.2,702.0,865.79,635.79
2018,8,4,9,45,733.0,177.0,2.85,30.0,752.0,917.27,667.06
2018,8,4,10,0,800.0,153.0,3.0,30.8,802.0,963.06,694.19
2018,8,4,10,15,814.5,151.0,3.15,31.5,832.5,985.07,706.09
2018,8,4,10,30,829.0,149.0,3.3,32.2,863.0,1004.12,716.29
2018,8,4,10,45,842.5,146.0,3.4,32.9,887.5,1017.98,722.85
2018,8,4,11,0,856.0,143.0,3.5,33.6,912.0,1019.31,721.59
2018,8,4,11,15,864.5,141.5,3.65,33.95,929.0,1023.27,723.57
2018,8,4,11,30,873.0,140.0,3.8,34.3,946.0,1023.79,723.43
2018,8,4,11,45,880.5,137.0,3.9,34.65,955.5,1018.34,719.3
2018,8,4,12,0,888.0,134.0,4.0,35.0,965.0,1009.4,713.11
2018,8,4,12,15,897.5,129.5,4.05,34.85,969.0,997.42,706.25
2018,8,4,12,30,907.0,125.0,4.1,34.7,973.0,981.88,697.19
2018,8,4,12,45,918.0,118.0,4.15,34.55,970.0,961.7,685.21
2018,8,4,13,0,929.0,111.0,4.2,34.4,967.0,937.85,670.88
2018,8,4,13,15,929.5,109.0,4.25,34.1,953.5,906.15,651.8
2018,8,4,13,30,930.0,107.0,4.3,33.8,940.0,871.44,630.62
2018,8,4,13,45,929.0,105.0,4.35,33.45,919.0,832.67,606.66
2018,8,4,14,0,928.0,103.0,4.4,33.1,898.0,791.27,580.64
2018,8,4,14,15,922.0,102.0,4.45,32.7,869.0,744.83,550.93
2018,8,4,14,30,916.0,101.0,4.5,32.3,840.0,696.52,517.64
2018,8,4,14,45,906.5,100.0,4.55,31.85,804.0,644.44,480.34
2018,8,4,15,0,897.0,99.0,4.6,31.4,768.0,591.29,441.08
2018,8,4,15,15,885.5,97.0,4.6,31.4,726.5,535.4,397.7
2018,8,4,15,30,874.0,95.0,4.6,31.4,685.0,479.14,352.76
2018,8,4,15,45,857.5,92.5,4.55,30.3,638.5,420.38,306.01
2018,8,4,16,0,841.0,90.0,4.5,29.2,592.0,358.11,255.08
2018,8,4,16,15,818.0,88.0,4.4,28.5,542.0,299.27,205.27
2018,8,4,16,30,795.0,86.0,4.3,27.8,492.0,242.46,157.01
2018,8,4,16,45,765.0,82.5,4.2,27.1,439.5,185.57,110.66
2018,8,4,17,0,735.0,79.0,4.1,26.4,387.0,132.09,71.66
2018,8,4,17,15,689.5,75.5,3.95,25.4,333.5,76.88,41.24
2018,8,4,17,30,644.0,72.0,3.8,24.4,280.0,49.15,36.76
2018,8,4,17,45,579.0,66.0,3.65,23.45,228.0,46.84,34.9
2018,8,4,18,0,514.0,60.0,3.5,22.5,176.0,44.46,32.81
2018,8,4,18,15,425.5,50.5,3.35,21.6,130.0,38.79,27.67
2018,8,4,18,30,337.0,41.0,3.2,20.7,84.0,32.85,21.96
2018,8,4,18,45,213.5,27.0,3.0,19.8,50.0,21.23,8.86
2018,8,4,19,0,90.0,13.0,2.8,18.9,16.0,12.39,0.0
2018,8,4,19,15,45.0,6.5,2.8,18.45,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,5,5,15,44.5,8.0,2.45,14.05,9.5,0.0,0.0
2018,8,5,5,30,89.0,16.0,2.6,14.7,19.0,34.22,0.0
2018,8,5,5,45,188.5,31.5,2.8,15.3,52.0,99.1,60.48
2018,8,5,6,0,288.0,47.0,3.0,15.9,85.0,160.15,119.01
2018,8,5,6,15,369.0,59.0,3.0,16.6,130.0,220.95,172.46
2018,8,5,6,30,450.0,71.0,3.0,17.3,175.0,292.85,234.35
2018,8,5,6,45,510.5,79.0,3.0,18.0,225.0,357.56,289.31
2018,8,5,7,0,571.0,87.0,3.0,18.7,275.0,427.61,346.74
2018,8,5,7,15,612.5,93.5,2.95,19.3,326.5,489.59,395.93
2018,8,5,7,30,654.0,100.0,2.9,19.9,378.0,554.2,445.33
2018,8,5,7,45,685.0,105.5,2.85,20.55,429.5,612.62,488.16
2018,8,5,8,0,716.0,111.0,2.8,21.2,481.0,671.91,530.05
2018,8,5,8,15,737.0,117.0,2.8,21.95,530.0,724.51,564.57
2018,8,5,8,30,758.0,123.0,2.8,22.7,579.0,776.46,597.8
2018,8,5,8,45,773.5,128.0,2.8,23.45,624.5,817.8,622.87
2018,8,5,9,0,789.0,133.0,2.8,24.2,670.0,861.21,648.96
2018,8,5,9,15,797.0,139.0,2.8,24.85,709.5,896.93,669.61
2018,8,5,9,30,805.0,145.0,2.8,25.5,749.0,930.08,688.33
2018,8,5,9,45,807.5,152.5,2.85,26.15,782.5,956.82,703.03
2018,8,5,10,0,810.0,160.0,2.9,26.8,816.0,980.41,715.65
2018,8,5,10,15,816.0,163.5,3.0,27.25,844.5,999.99,726.66
2018,8,5,10,30,822.0,167.0,3.1,27.7,873.0,1016.37,735.66
2018,8,5,10,45,825.5,170.5,3.15,28.15,895.0,1026.93,740.6
2018,8,5,11,0,829.0,174.0,3.2,28.6,917.0,1034.06,743.49
2018,8,5,11,15,830.0,176.5,3.25,28.95,931.0,1034.2,742.34
2018,8,5,11,30,831.0,179.0,3.3,29.3,945.0,1030.89,739.17
2018,8,5,11,45,829.5,182.0,3.4,29.65,951.5,1022.19,733.08
2018,8,5,12,0,828.0,185.0,3.5,30.0,958.0,1010.16,724.98
2018,8,5,12,15,846.0,173.0,3.5,30.5,963.0,998.77,716.26
2018,8,5,12,30,864.0,161.0,3.5,31.0,968.0,983.62,705.24
2018,8,5,12,45,886.5,146.0,3.55,31.5,967.5,959.47,688.87
2018,8,5,13,0,909.0,131.0,3.6,32.0,967.0,938.96,674.97
2018,8,5,13,15,906.5,129.5,3.6,32.15,951.5,905.56,653.32
2018,8,5,13,30,904.0,128.0,3.6,32.3,936.0,869.43,629.88
2018,8,5,13,45,901.0,126.0,3.55,32.5,914.0,829.83,603.68
2018,8,5,14,0,898.0,124.0,3.5,32.7,892.0,787.84,575.76
2018,8,5,14,15,891.0,122.0,3.55,32.55,862.0,740.82,545.12
2018,8,5,14,30,884.0,120.0,3.6,32.4,832.0,692.12,511.07
2018,8,5,14,45,875.0,118.0,3.6,32.3,796.0,640.74,473.94
2018,8,5,15,0,866.0,116.0,3.6,32.2,760.0,588.3,435.0
2018,8,5,15,15,853.0,113.5,3.6,32.2,718.5,530.35,390.83
2018,8,5,15,30,840.0,111.0,3.6,32.2,677.0,473.94,346.43
2018,8,5,15,45,823.0,108.0,3.6,31.45,630.5,415.7,300.36
2018,8,5,16,0,806.0,105.0,3.6,30.7,584.0,358.36,253.5
2018,8,5,16,15,782.5,101.0,3.55,30.1,533.5,299.52,204.51
2018,8,5,16,30,759.0,97.0,3.5,29.5,483.0,242.88,157.16
2018,8,5,16,45,727.5,93.0,3.5,28.9,431.0,182.94,109.19
2018,8,5,17,0,696.0,89.0,3.5,28.3,379.0,130.62,71.62
2018,8,5,17,15,650.5,84.0,3.3,27.25,326.0,80.78,45.55
2018,8,5,17,30,605.0,79.0,3.1,26.2,273.0,54.84,41.31
2018,8,5,17,45,541.0,71.5,2.95,25.15,221.5,51.57,38.68
2018,8,5,18,0,477.0,64.0,2.8,24.1,170.0,48.16,35.73
2018,8,5,18,15,385.0,53.5,2.6,22.95,124.5,41.74,29.98
2018,8,5,18,30,293.0,43.0,2.4,21.8,79.0,33.37,22.19
2018,8,5,18,45,180.0,27.5,2.25,20.7,46.5,21.68,8.31
2018,8,5,19,0,67.0,12.0,2.1,19.6,14.0,11.44,0.0
2018,8,5,19,15,33.5,6.0,2.15,19.05,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.4,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,13.9,6.0,8.59,0.0
2018,8,6,5,45,43.5,18.0,1.6,14.35,23.0,35.56,18.33
2018,8,6,6,0,69.0,31.0,1.8,14.8,40.0,61.59,43.74
2018,8,6,6,15,98.5,53.5,1.75,15.25,72.5,97.35,74.9
2018,8,6,6,30,128.0,76.0,1.7,15.7,105.0,140.56,112.21
2018,8,6,6,45,156.5,101.5,1.7,16.15,146.5,189.64,153.85
2018,8,6,7,0,185.0,127.0,1.7,16.6,188.0,241.25,196.64
2018,8,6,7,15,210.5,153.0,1.65,17.35,233.5,302.75,245.71
2018,8,6,7,30,236.0,179.0,1.6,18.1,279.0,358.15,288.45
2018,8,6,7,45,258.5,202.5,1.55,18.9,325.0,410.3,327.26
2018,8,6,8,0,281.0,226.0,1.5,19.7,371.0,463.68,365.76
2018,8,6,8,15,301.0,247.0,1.45,20.75,416.0,513.26,399.85
2018,8,6,8,30,321.0,268.0,1.4,21.8,461.0,563.4,433.24
2018,8,6,8,45,338.0,285.5,1.35,22.85,502.5,607.36,461.19
2018,8,6,9,0,355.0,303.0,1.3,23.9,544.0,651.2,488.25
2018,8,6,9,15,371.5,317.5,1.4,25.05,583.0,690.89,512.83
2018,8,6,9,30,388.0,332.0,1.5,26.2,622.0,729.96,536.55
2018,8,6,9,45,403.0,342.5,1.6,27.35,656.5,762.35,555.47
2018,8,6,10,0,418.0,353.0,1.7,28.5,691.0,793.61,573.4
2018,8,6,10,15,428.0,361.5,1.85,29.3,718.5,827.26,593.6
2018,8,6,10,30,438.0,370.0,2.0,30.1,746.0,848.25,605.63
2018,8,6,10,45,445.5,376.5,2.2,30.95,767.0,862.69,613.78
2018,8,6,11,0,453.0,383.0,2.4,31.8,788.0,875.0,620.54
2018,8,6,11,15,460.0,386.0,2.55,32.45,803.5,881.03,623.45
2018,8,6,11,30,467.0,389.0,2.7,33.1,819.0,884.77,624.95
2018,8,6,11,45,472.5,389.0,2.9,33.75,827.0,881.7,622.49
2018,8,6,12,0,478.0,389.0,3.1,34.4,835.0,876.32,618.56
2018,8,6,12,15,530.5,357.5,3.15,34.75,852.0,882.98,623.84
2018,8,6,12,30,583.0,326.0,3.2,35.1,869.0,885.73,626.49
2018,8,6,12,45,651.0,282.5,3.3,35.5,884.0,887.3,629.04
2018,8,6,13,0,719.0,239.0,3.4,35.9,899.0,883.62,628.11
2018,8,6,13,15,725.5,230.5,3.5,35.95,887.0,854.55,609.85
2018,8,6,13,30,732.0,222.0,3.6,36.0,875.0,822.82,589.73
2018,8,6,13,45,739.5,211.5,3.65,36.05,856.5,787.42,566.67
2018,8,6,14,0,747.0,201.0,3.7,36.1,838.0,749.44,541.46
2018,8,6,14,15,745.5,194.0,3.75,35.9,811.0,705.93,512.34
2018,8,6,14,30,744.0,187.0,3.8,35.7,784.0,660.78,481.38
2018,8,6,14,45,742.5,177.5,3.8,35.5,751.0,611.88,446.89
2018,8,6,15,0,741.0,168.0,3.8,35.3,718.0,561.7,410.51
2018,8,6,15,15,725.5,164.0,3.8,35.3,677.0,508.28,370.33
2018,8,6,15,30,710.0,160.0,3.8,35.3,636.0,455.34,329.44
2018,8,6,15,45,697.0,152.0,3.8,34.45,592.5,400.62,287.22
2018,8,6,16,0,684.0,144.0,3.8,33.6,549.0,346.65,244.22
2018,8,6,16,15,663.5,136.5,3.7,32.9,501.5,291.99,199.78
2018,8,6,16,30,643.0,129.0,3.6,32.2,454.0,239.37,156.83
2018,8,6,16,45,610.5,122.0,3.5,31.5,404.0,187.55,116.36
2018,8,6,17,0,578.0,115.0,3.4,30.8,354.0,139.64,82.7
2018,8,6,17,15,525.0,107.5,3.15,29.55,302.0,94.19,59.06
2018,8,6,17,30,472.0,100.0,2.9,28.3,250.0,71.13,54.64
2018,8,6,17,45,402.5,88.0,2.7,27.05,199.5,64.06,48.92
2018,8,6,18,0,333.0,76.0,2.5,25.8,149.0,56.63,42.62
2018,8,6,18,15,255.0,58.5,2.4,24.65,105.5,44.44,31.99
2018,8,6,18,30,177.0,41.0,2.3,23.5,62.0,31.7,20.53
2018,8,6,18,45,104.0,24.0,2.15,22.3,35.0,18.81,5.49
2018,8,6,19,0,31.0,7.0,2.0,21.1,8.0,6.67,0.0
2018,8,6,19,15,15.5,3.5,2.05,20.65,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.8,14.25,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.0,14.7,8.0,12.6,0.0
2018,8,7,5,45,68.0,22.5,2.25,15.15,30.0,48.31,25.57
2018,8,7,6,0,108.0,38.0,2.5,15.6,52.0,83.69,60.66
2018,8,7,6,15,150.0,60.5,2.45,16.1,89.5,131.85,102.43
2018,8,7,6,30,192.0,83.0,2.4,16.6,127.0,184.01,147.34
2018,8,7,6,45,230.0,106.0,2.4,17.1,171.5,238.87,193.81
2018,8,7,7,0,268.0,129.0,2.4,17.6,216.0,297.24,242.0
2018,8,7,7,15,301.5,149.5,2.4,18.35,263.5,353.29,286.74
2018,8,7,7,30,335.0,170.0,2.4,19.1,311.0,411.97,332.16
2018,8,7,7,45,364.5,187.5,2.35,19.9,359.0,466.76,373.01
2018,8,7,8,0,394.0,205.0,2.3,20.7,407.0,523.23,413.83
2018,8,7,8,15,418.5,219.5,2.3,21.45,453.0,584.66,457.04
2018,8,7,8,30,443.0,234.0,2.3,22.2,499.0,636.42,492.2
2018,8,7,8,45,464.0,246.0,2.35,22.9,542.5,682.72,523.0
2018,8,7,9,0,485.0,258.0,2.4,23.6,586.0,728.68,552.95
2018,8,7,9,15,488.5,273.5,2.45,24.2,621.0,761.77,573.26
2018,8,7,9,30,492.0,289.0,2.5,24.8,656.0,793.0,592.1
2018,8,7,9,45,487.5,306.0,2.5,25.4,684.5,816.18,604.74
2018,8,7,10,0,483.0,323.0,2.5,26.0,713.0,836.95,615.71
2018,8,7,10,15,492.5,331.0,2.6,26.45,741.0,859.76,629.56
2018,8,7,10,30,502.0,339.0,2.7,26.9,769.0,880.52,641.99
2018,8,7,10,45,508.5,345.0,2.75,27.35,790.0,893.98,649.25
2018,8,7,11,0,515.0,351.0,2.8,27.8,811.0,905.09,655.05
2018,8,7,11,15,520.5,354.5,2.9,27.9,826.0,910.19,658.32
2018,8,7,11,30,526.0,358.0,3.0,28.0,841.0,912.81,660.07
2018,8,7,11,45,530.0,358.5,3.1,28.1,848.5,908.39,657.35
2018,8,7,12,0,534.0,359.0,3.2,28.2,856.0,901.51,653.09
2018,8,7,12,15,548.0,350.5,3.25,28.15,860.5,892.92,648.22
2018,8,7,12,30,562.0,342.0,3.3,28.1,865.0,881.67,641.62
2018,8,7,12,45,578.0,329.5,3.35,28.1,863.0,865.68,631.85
2018,8,7,13,0,594.0,317.0,3.4,28.1,861.0,846.93,620.2
2018,8,7,13,15,594.5,311.5,3.4,28.0,848.0,818.8,601.69
2018,8,7,13,30,595.0,306.0,3.4,27.9,835.0,788.77,581.75
2018,8,7,13,45,594.5,298.5,3.4,27.75,815.5,754.3,558.64
2018,8,7,14,0,594.0,291.0,3.4,27.6,796.0,718.25,534.09
2018,8,7,14,15,589.0,282.0,3.4,27.35,768.5,676.25,505.11
2018,8,7,14,30,584.0,273.0,3.4,27.1,741.0,633.35,474.9
2018,8,7,14,45,577.5,263.0,3.4,26.8,708.0,587.92,442.26
2018,8,7,15,0,571.0,253.0,3.4,26.5,675.0,542.06,408.46
2018,8,7,15,15,554.5,244.0,3.4,26.5,635.0,491.81,370.08
2018,8,7,15,30,538.0,235.0,3.4,26.5,595.0,442.51,331.55
2018,8,7,15,45,525.0,222.0,3.3,25.65,553.0,392.37,292.4
2018,8,7,16,0,512.0,209.0,3.2,24.8,511.0,343.24,252.99
2018,8,7,16,15,498.5,193.5,3.1,24.15,466.5,293.12,211.94
2018,8,7,16,30,485.0,178.0,3.0,23.5,422.0,244.45,171.86
2018,8,7,16,45,460.5,163.0,2.95,22.85,374.5,196.06,133.46
2018,8,7,17,0,436.0,148.0,2.9,22.2,327.0,150.67,100.34
2018,8,7,17,15,401.0,132.0,2.8,21.4,279.0,107.29,74.91
2018,8,7,17,30,366.0,116.0,2.7,20.6,231.0,82.9,66.6
2018,8,7,17,45,322.5,97.5,2.6,19.75,185.0,71.26,56.68
2018,8,7,18,0,279.0,79.0,2.5,18.9,139.0,59.0,45.92
2018,8,7,18,15,220.0,59.5,2.45,18.25,99.0,45.29,33.59
2018,8,7,18,30,161.0,40.0,2.4,17.6,59.0,30.95,20.38
2018,8,7,18,45,99.0,24.0,2.35,17.0,34.0,19.92,5.14
2018,8,7,19,0,37.0,8.0,2.3,16.4,9.0,7.63,0.0
2018,8,7,19,15,18.5,4.0,2.3,16.1,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.0,13.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.2,14.5,14.0,25.17,0.0
2018,8,8,5,45,122.5,27.0,2.45,15.15,39.5,74.3,40.01
2018,8,8,6,0,180.0,42.0,2.7,15.8,65.0,119.08,87.5
2018,8,8,6,15,221.5,59.5,2.6,16.5,100.5,165.07,128.45
2018,8,8,6,30,263.0,77.0,2.5,17.2,136.0,215.54,172.35
2018,8,8,6,45,230.5,98.5,2.45,17.95,160.0,230.24,186.17
2018,8,8,7,0,198.0,120.0,2.4,18.7,184.0,248.44,201.37
2018,8,8,7,15,202.0,143.0,2.35,19.45,218.0,286.35,231.58
2018,8,8,7,30,206.0,166.0,2.3,20.2,252.0,314.59,253.21
2018,8,8,7,45,251.0,181.0,2.3,21.0,299.5,380.77,304.27
2018,8,8,8,0,296.0,196.0,2.3,21.8,347.0,440.88,349.25
2018,8,8,8,15,453.0,179.5,2.25,22.7,437.0,567.94,444.66
2018,8,8,8,30,610.0,163.0,2.2,23.6,527.0,700.33,539.22
2018,8,8,8,45,690.5,151.5,2.15,24.5,593.5,777.82,589.2
2018,8,8,9,0,771.0,140.0,2.1,25.4,660.0,857.55,638.65
2018,8,8,9,15,762.0,154.5,2.1,26.3,695.0,887.09,653.74
2018,8,8,9,30,753.0,169.0,2.1,27.2,730.0,913.08,666.78
2018,8,8,9,45,734.0,188.5,2.15,28.1,757.0,931.42,675.26
2018,8,8,10,0,715.0,208.0,2.2,29.0,784.0,945.68,681.18
2018,8,8,10,15,728.5,209.0,2.2,29.7,814.0,968.56,692.71
2018,8,8,10,30,742.0,210.0,2.2,30.4,844.0,988.67,702.34
2018,8,8,10,45,754.5,209.0,2.25,31.15,868.0,1002.69,708.56
2018,8,8,11,0,767.0,208.0,2.3,31.9,892.0,1013.61,712.95
2018,8,8,11,15,774.5,207.5,2.35,32.4,908.0,1016.78,713.37
2018,8,8,11,30,782.0,207.0,2.4,32.9,924.0,1009.94,707.77
2018,8,8,11,45,788.0,205.0,2.45,33.4,932.5,1003.84,702.83
2018,8,8,12,0,794.0,203.0,2.5,33.9,941.0,994.45,695.95
2018,8,8,12,15,787.0,207.0,2.55,34.15,938.0,975.14,683.71
2018,8,8,12,30,780.0,211.0,2.6,34.4,935.0,958.21,673.1
2018,8,8,12,45,769.0,215.5,2.65,34.65,924.0,929.9,655.31
2018,8,8,13,0,758.0,220.0,2.7,34.9,913.0,899.27,636.1
2018,8,8,13,15,756.5,216.5,2.75,34.9,898.0,866.97,616.37
2018,8,8,13,30,755.0,213.0,2.8,34.9,883.0,832.36,594.84
2018,8,8,13,45,752.5,207.5,2.85,34.95,861.0,792.9,569.23
2018,8,8,14,0,750.0,202.0,2.9,35.0,839.0,751.54,541.88
2018,8,8,14,15,743.5,197.5,2.95,34.8,810.0,706.57,511.98
2018,8,8,14,30,737.0,193.0,3.0,34.6,781.0,660.36,480.48
2018,8,8,14,45,728.5,186.5,3.05,34.4,746.0,610.09,445.32
2018,8,8,15,0,720.0,180.0,3.1,34.2,711.0,559.22,408.7
2018,8,8,15,15,704.0,175.5,3.1,34.2,670.0,506.0,368.84
2018,8,8,15,30,688.0,171.0,3.1,34.2,629.0,453.37,328.34
2018,8,8,15,45,671.0,164.0,3.2,33.2,584.5,399.03,286.88
2018,8,8,16,0,654.0,157.0,3.3,32.2,540.0,345.91,244.97
2018,8,8,16,15,632.5,148.0,3.3,31.3,492.0,291.31,200.95
2018,8,8,16,30,611.0,139.0,3.3,30.4,444.0,238.94,158.5
2018,8,8,16,45,580.0,129.5,3.3,29.5,394.0,187.14,118.2
2018,8,8,17,0,549.0,120.0,3.3,28.6,344.0,138.53,84.09
2018,8,8,17,15,506.0,109.5,3.2,27.3,293.5,92.77,60.01
2018,8,8,17,30,463.0,99.0,3.1,26.0,243.0,70.64,54.77
2018,8,8,17,45,407.0,86.0,3.0,24.7,195.0,62.81,48.33
2018,8,8,18,0,351.0,73.0,2.9,23.4,147.0,54.57,41.25
2018,8,8,18,15,277.5,56.5,2.75,22.35,105.0,43.09,31.08
2018,8,8,18,30,204.0,40.0,2.6,21.3,63.0,31.08,20.0
2018,8,8,18,45,124.5,24.0,2.5,20.3,36.0,18.94,2.91
2018,8,8,19,0,45.0,8.0,2.4,19.3,9.0,7.63,0.0
2018,8,8,19,15,22.5,4.0,2.4,18.8,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,5,15,23.5,5.0,1.45,13.4,5.5,0.0,0.0
2018,8,9,5,30,47.0,10.0,1.7,14.0,11.0,19.43,0.0
2018,8,9,5,45,102.0,25.0,1.9,14.6,35.0,60.78,30.03
2018,8,9,6,0,157.0,40.0,2.1,15.2,59.0,102.81,74.83
2018,8,9,6,15,186.5,57.0,2.05,15.95,90.5,141.79,109.95
2018,8,9,6,30,216.0,74.0,2.0,16.7,122.0,183.81,146.82
2018,8,9,6,45,124.5,95.5,1.95,17.45,125.0,167.17,134.5
2018,8,9,7,0,33.0,117.0,1.9,18.2,128.0,139.39,111.1
2018,8,9,7,15,59.0,142.5,1.9,19.35,165.5,183.48,146.97
2018,8,9,7,30,85.0,168.0,1.9,20.5,203.0,229.92,183.68
2018,8,9,7,45,172.5,185.5,1.9,21.65,269.0,321.59,256.06
2018,8,9,8,0,260.0,203.0,1.9,22.8,335.0,422.57,332.68
2018,8,9,8,15,451.0,181.5,1.85,23.8,438.5,568.75,441.84
2018,8,9,8,30,642.0,160.0,1.8,24.8,542.0,723.33,550.79
2018,8,9,8,45,673.5,162.5,1.8,25.85,591.0,775.56,581.7
2018,8,9,9,0,705.0,165.0,1.8,26.9,640.0,827.4,612.15
2018,8,9,9,15,718.0,171.5,1.8,27.9,680.5,866.01,633.24
2018,8,9,9,30,731.0,178.0,1.8,28.9,721.0,902.54,652.68
2018,8,9,9,45,739.5,183.0,1.8,29.95,755.0,930.8,666.37
2018,8,9,10,0,748.0,188.0,1.8,31.0,789.0,956.38,678.26
2018,8,9,10,15,759.5,190.0,1.85,31.8,819.0,978.81,689.38
2018,8,9,10,30,771.0,192.0,1.9,32.6,849.0,998.34,698.69
2018,8,9,10,45,780.0,192.5,1.9,33.4,872.0,1004.07,698.96
2018,8,9,11,0,789.0,193.0,1.9,34.2,895.0,1013.36,701.64
2018,8,9,11,15,795.5,193.0,2.0,34.75,911.0,1016.32,702.45
2018,8,9,11,30,802.0,193.0,2.1,35.3,927.0,1015.93,701.36
2018,8,9,11,45,807.0,192.5,2.15,35.8,936.0,1010.16,696.69
2018,8,9,12,0,812.0,192.0,2.2,36.3,945.0,1001.05,690.14
2018,8,9,12,15,805.5,196.0,2.35,36.55,942.5,981.99,679.34
2018,8,9,12,30,799.0,200.0,2.5,36.8,940.0,960.03,666.71
2018,8,9,12,45,787.5,205.0,2.6,37.05,929.0,931.72,649.62
2018,8,9,13,0,776.0,210.0,2.7,37.3,918.0,905.1,633.53
2018,8,9,13,15,772.5,208.0,2.8,37.3,902.5,872.02,613.84
2018,8,9,13,30,769.0,206.0,2.9,37.3,887.0,836.67,592.52
2018,8,9,13,45,763.5,202.5,3.0,37.3,864.0,796.24,566.93
2018,8,9,14,0,758.0,199.0,3.1,37.3,841.0,754.05,539.5
2018,8,9,14,15,749.5,195.5,3.15,37.05,811.5,708.23,509.28
2018,8,9,14,30,741.0,192.0,3.2,36.8,782.0,661.3,477.54
2018,8,9,14,45,730.0,187.0,3.25,36.5,746.0,610.64,442.45
2018,8,9,15,0,719.0,182.0,3.3,36.2,710.0,559.59,406.05
2018,8,9,15,15,702.5,177.5,3.3,36.2,669.0,506.1,366.22
2018,8,9,15,30,686.0,173.0,3.3,36.2,628.0,453.27,325.82
2018,8,9,15,45,666.0,166.5,3.25,35.25,582.5,398.27,283.94
2018,8,9,16,0,646.0,160.0,3.2,34.3,537.0,344.84,242.03
2018,8,9,16,15,621.0,152.0,3.15,33.5,488.5,290.6,198.72
2018,8,9,16,30,596.0,144.0,3.1,32.7,440.0,239.02,157.44
2018,8,9,16,45,563.0,135.0,3.05,31.95,390.0,187.49,117.92
2018,8,9,17,0,530.0,126.0,3.0,31.2,340.0,140.23,85.4
2018,8,9,17,15,488.0,114.5,2.85,30.0,290.0,94.8,61.84
2018,8,9,17,30,446.0,103.0,2.7,28.8,240.0,73.71,56.69
2018,8,9,17,45,391.0,88.5,2.5,27.6,192.0,64.82,49.4
2018,8,9,18,0,336.0,74.0,2.3,26.4,144.0,55.45,41.42
2018,8,9,18,15,264.0,57.0,2.2,25.25,102.5,43.58,31.03
2018,8,9,18,30,192.0,40.0,2.1,24.1,61.0,31.16,19.65
2018,8,9,18,45,114.0,23.5,1.95,23.0,34.5,18.59,0.65
2018,8,9,19,0,36.0,7.0,1.8,21.9,8.0,6.67,0.0
2018,8,9,19,15,18.0,3.5,1.9,21.4,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
