Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,10,5,15,47.5,6.5,1.85,15.3,7.5,0.0,0.0
2018,8,10,5,30,95.0,13.0,2.1,15.9,15.0,32.34,0.0
2018,8,10,5,45,213.0,26.0,2.4,16.5,47.0,96.67,46.08
2018,8,10,6,0,331.0,39.0,2.7,17.1,79.0,165.69,120.39
2018,8,10,6,15,409.5,49.5,2.65,17.9,123.0,227.34,175.3
2018,8,10,6,30,488.0,60.0,2.6,18.7,167.0,297.43,235.78
2018,8,10,6,45,540.0,68.5,2.6,19.5,216.5,360.22,289.14
2018,8,10,7,0,592.0,77.0,2.6,20.3,266.0,427.58,344.13
2018,8,10,7,15,629.5,84.5,2.6,21.45,317.0,489.31,392.1
2018,8,10,7,30,667.0,92.0,2.6,22.6,368.0,553.32,439.73
2018,8,10,7,45,693.0,98.0,2.6,23.7,418.0,609.51,479.68
2018,8,10,8,0,719.0,104.0,2.6,24.8,468.0,666.12,518.05
2018,8,10,8,15,741.5,107.5,2.6,25.7,516.0,717.17,550.62
2018,8,10,8,30,764.0,111.0,2.6,26.6,564.0,764.57,579.82
2018,8,10,8,45,781.0,114.5,2.6,27.45,609.0,809.53,606.76
2018,8,10,9,0,798.0,118.0,2.6,28.3,654.0,852.9,632.06
2018,8,10,9,15,803.5,124.5,2.65,29.05,692.5,887.28,651.55
2018,8,10,9,30,809.0,131.0,2.7,29.8,731.0,918.92,669.07
2018,8,10,9,45,809.0,140.0,2.75,30.55,764.0,945.13,682.92
2018,8,10,10,0,809.0,149.0,2.8,31.3,797.0,968.04,694.6
2018,8,10,10,15,818.5,150.0,2.85,31.8,826.0,988.39,705.35
2018,8,10,10,30,828.0,151.0,2.9,32.3,855.0,1005.61,714.16
2018,8,10,10,45,835.5,151.0,2.95,32.8,877.5,1016.51,719.05
2018,8,10,11,0,843.0,151.0,3.0,33.3,900.0,1024.02,721.97
2018,8,10,11,15,847.0,151.5,3.1,33.6,914.5,1025.09,721.99
2018,8,10,11,30,851.0,152.0,3.2,33.9,929.0,1022.67,719.97
2018,8,10,11,45,853.0,152.5,3.25,34.2,936.5,1005.78,708.6
2018,8,10,12,0,855.0,153.0,3.3,34.5,944.0,994.86,701.2
2018,8,10,12,15,852.5,154.5,3.35,34.85,943.0,977.28,689.49
2018,8,10,12,30,850.0,156.0,3.4,35.2,942.0,964.16,680.73
2018,8,10,12,45,844.0,158.0,3.4,35.6,932.5,937.22,662.75
2018,8,10,13,0,838.0,160.0,3.4,36.0,923.0,907.54,643.16
2018,8,10,13,15,834.0,159.0,3.45,36.05,907.0,874.11,622.35
2018,8,10,13,30,830.0,158.0,3.5,36.1,891.0,838.24,599.83
2018,8,10,13,45,823.0,157.0,3.55,36.2,868.0,797.75,573.97
2018,8,10,14,0,816.0,156.0,3.6,36.3,845.0,755.4,546.4
2018,8,10,14,15,806.0,154.0,3.65,36.0,814.5,708.38,514.9
2018,8,10,14,30,796.0,152.0,3.7,35.7,784.0,660.21,481.79
2018,8,10,14,45,783.0,149.5,3.75,35.45,747.5,608.86,445.44
2018,8,10,15,0,770.0,147.0,3.8,35.2,711.0,557.15,407.77
2018,8,10,15,15,754.5,144.0,3.8,35.2,670.0,501.09,365.44
2018,8,10,15,30,739.0,141.0,3.8,35.2,629.0,447.43,323.65
2018,8,10,15,45,717.0,137.0,3.8,34.1,583.0,391.06,280.15
2018,8,10,16,0,695.0,133.0,3.8,33.0,537.0,336.36,236.58
2018,8,10,16,15,666.5,128.5,3.75,32.15,488.0,281.42,191.92
2018,8,10,16,30,638.0,124.0,3.7,31.3,439.0,229.43,149.65
2018,8,10,16,45,603.5,117.0,3.6,30.45,388.5,177.63,109.47
2018,8,10,17,0,569.0,110.0,3.5,29.6,338.0,130.0,76.74
2018,8,10,17,15,524.5,101.0,3.35,28.45,288.0,84.77,54.29
2018,8,10,17,30,480.0,92.0,3.2,27.3,238.0,65.78,50.37
2018,8,10,17,45,421.0,80.5,3.05,26.1,190.5,58.92,44.71
2018,8,10,18,0,362.0,69.0,2.9,24.9,143.0,51.71,38.49
2018,8,10,18,15,283.5,54.0,2.85,24.0,102.0,41.31,29.25
2018,8,10,18,30,205.0,39.0,2.8,23.1,61.0,30.44,18.98
2018,8,10,18,45,120.5,23.5,2.75,22.15,34.5,18.66,0.0
2018,8,10,19,0,36.0,8.0,2.7,21.2,8.0,7.63,0.0
2018,8,10,19,15,18.0,4.0,2.75,20.75,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,25.0,5.5,2.9,16.45,6.0,0.0,0.0
2018,8,11,5,30,50.0,11.0,3.0,16.9,12.0,20.96,0.0
2018,8,11,5,45,135.0,27.0,3.15,17.3,40.5,76.55,32.77
2018,8,11,6,0,220.0,43.0,3.3,17.7,69.0,133.89,96.96
2018,8,11,6,15,293.5,58.0,3.3,18.4,111.0,191.15,147.4
2018,8,11,6,30,367.0,73.0,3.3,19.1,153.0,256.71,203.82
2018,8,11,6,45,421.0,86.0,3.3,19.8,201.0,318.11,255.98
2018,8,11,7,0,475.0,99.0,3.3,20.5,249.0,384.68,310.69
2018,8,11,7,15,515.0,109.0,3.35,21.25,298.5,444.16,358.06
2018,8,11,7,30,555.0,119.0,3.4,22.0,348.0,510.75,409.18
2018,8,11,7,45,584.0,128.5,3.45,22.8,397.5,568.04,451.47
2018,8,11,8,0,613.0,138.0,3.5,23.6,447.0,626.23,493.12
2018,8,11,8,15,635.5,145.5,3.5,24.25,494.5,677.76,528.8
2018,8,11,8,30,658.0,153.0,3.5,24.9,542.0,728.96,563.16
2018,8,11,8,45,673.5,160.5,3.5,25.5,585.5,773.57,591.55
2018,8,11,9,0,689.0,168.0,3.5,26.1,629.0,816.78,618.47
2018,8,11,9,15,698.5,176.0,3.55,26.7,668.0,853.4,640.7
2018,8,11,9,30,708.0,184.0,3.6,27.3,707.0,887.79,661.2
2018,8,11,9,45,712.0,192.5,3.6,27.9,740.0,915.04,676.43
2018,8,11,10,0,716.0,201.0,3.6,28.5,773.0,939.48,689.72
2018,8,11,10,15,723.5,205.0,3.65,28.85,801.0,959.62,701.15
2018,8,11,10,30,731.0,209.0,3.7,29.2,829.0,976.85,710.72
2018,8,11,10,45,735.5,212.5,3.7,29.55,850.5,987.49,715.75
2018,8,11,11,0,740.0,216.0,3.7,29.9,872.0,994.97,718.87
2018,8,11,11,15,743.0,218.5,3.75,30.0,886.5,996.67,719.43
2018,8,11,11,30,746.0,221.0,3.8,30.1,901.0,995.14,718.05
2018,8,11,11,45,747.0,222.5,3.85,30.2,908.0,987.36,712.76
2018,8,11,12,0,748.0,224.0,3.9,30.3,915.0,976.43,705.57
2018,8,11,12,15,752.0,221.5,3.95,30.25,915.5,961.25,696.12
2018,8,11,12,30,756.0,219.0,4.0,30.2,916.0,943.01,684.76
2018,8,11,12,45,759.0,214.0,4.1,30.1,908.5,918.39,669.61
2018,8,11,13,0,762.0,209.0,4.2,30.0,901.0,890.97,652.55
2018,8,11,13,15,743.5,214.0,4.2,29.75,879.5,852.23,627.72
2018,8,11,13,30,725.0,219.0,4.2,29.5,858.0,812.13,601.11
2018,8,11,13,45,705.0,222.0,4.25,29.2,830.0,767.93,571.25
2018,8,11,14,0,685.0,225.0,4.3,28.9,802.0,723.16,540.44
2018,8,11,14,15,699.5,211.0,4.25,28.5,782.0,686.44,515.29
2018,8,11,14,30,714.0,197.0,4.2,28.1,762.0,646.83,487.35
2018,8,11,14,45,702.0,192.5,4.2,27.65,726.5,597.18,451.22
2018,8,11,15,0,690.0,188.0,4.2,27.2,691.0,547.29,413.96
2018,8,11,15,15,677.0,181.5,4.2,27.2,651.5,495.14,373.29
2018,8,11,15,30,664.0,175.0,4.2,27.2,612.0,443.36,331.84
2018,8,11,15,45,645.0,168.0,4.1,26.1,567.5,389.45,289.0
2018,8,11,16,0,626.0,161.0,4.0,25.0,523.0,337.05,246.15
2018,8,11,16,15,602.5,152.0,3.9,24.4,475.0,283.48,201.36
2018,8,11,16,30,579.0,143.0,3.8,23.8,427.0,232.42,158.74
2018,8,11,16,45,548.0,133.0,3.75,23.2,378.0,181.35,118.1
2018,8,11,17,0,517.0,123.0,3.7,22.6,329.0,134.44,84.84
2018,8,11,17,15,474.5,112.0,3.6,21.95,280.0,90.26,61.82
2018,8,11,17,30,432.0,101.0,3.5,21.3,231.0,72.49,57.46
2018,8,11,17,45,376.5,86.5,3.4,20.65,184.0,63.53,49.74
2018,8,11,18,0,321.0,72.0,3.3,20.0,137.0,54.11,41.36
2018,8,11,18,15,247.0,55.0,3.25,19.45,96.5,42.17,30.52
2018,8,11,18,30,173.0,38.0,3.2,18.9,56.0,29.68,18.53
2018,8,11,18,45,100.5,22.5,3.15,18.35,31.5,17.88,0.0
2018,8,11,19,0,28.0,7.0,3.1,17.8,7.0,6.67,0.0
2018,8,11,19,15,14.0,3.5,3.05,17.55,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.0,15.2,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.2,15.7,10.0,16.94,0.0
2018,8,12,5,45,114.0,25.5,2.4,16.2,37.0,68.72,25.66
2018,8,12,6,0,188.0,42.0,2.6,16.7,64.0,122.49,88.56
2018,8,12,6,15,261.5,58.5,2.55,17.45,105.5,179.66,138.74
2018,8,12,6,30,335.0,75.0,2.5,18.2,147.0,245.12,194.84
2018,8,12,6,45,393.0,87.5,2.45,18.9,194.5,306.12,246.5
2018,8,12,7,0,451.0,100.0,2.4,19.6,242.0,372.79,301.1
2018,8,12,7,15,497.0,109.5,2.4,20.45,292.0,434.05,349.53
2018,8,12,7,30,543.0,119.0,2.4,21.3,342.0,498.83,398.89
2018,8,12,7,45,580.5,125.5,2.35,22.15,392.0,562.43,445.29
2018,8,12,8,0,618.0,132.0,2.3,23.0,442.0,623.46,488.19
2018,8,12,8,15,646.5,136.5,2.35,23.85,490.0,676.52,524.38
2018,8,12,8,30,675.0,141.0,2.4,24.7,538.0,729.66,558.91
2018,8,12,8,45,699.0,144.5,2.4,25.6,584.0,777.6,588.31
2018,8,12,9,0,723.0,148.0,2.4,26.5,630.0,824.63,616.42
2018,8,12,9,15,742.0,150.0,2.5,27.35,671.5,864.17,639.79
2018,8,12,9,30,761.0,152.0,2.6,28.2,713.0,896.91,658.4
2018,8,12,9,45,777.0,152.5,2.65,29.0,749.0,928.11,675.61
2018,8,12,10,0,793.0,153.0,2.7,29.8,785.0,956.81,691.03
2018,8,12,10,15,803.0,154.0,2.8,30.3,814.0,977.38,702.41
2018,8,12,10,30,813.0,155.0,2.9,30.8,843.0,994.89,711.93
2018,8,12,10,45,821.0,155.5,3.05,31.35,866.0,1006.66,718.12
2018,8,12,11,0,829.0,156.0,3.2,31.9,889.0,1015.08,722.3
2018,8,12,11,15,832.5,156.5,3.3,32.2,903.0,1015.56,721.89
2018,8,12,11,30,836.0,157.0,3.4,32.5,917.0,1012.59,719.46
2018,8,12,11,45,837.5,157.5,3.55,32.85,924.0,1004.19,713.9
2018,8,12,12,0,839.0,158.0,3.7,33.2,931.0,992.41,706.28
2018,8,12,12,15,837.0,159.0,3.75,33.25,929.5,974.45,694.99
2018,8,12,12,30,835.0,160.0,3.8,33.3,928.0,953.36,681.77
2018,8,12,12,45,830.0,161.0,3.9,33.4,919.0,926.54,664.99
2018,8,12,13,0,825.0,162.0,4.0,33.5,910.0,897.0,646.4
2018,8,12,13,15,820.5,161.5,4.05,33.35,894.0,863.88,625.76
2018,8,12,13,30,816.0,161.0,4.1,33.2,878.0,828.39,603.4
2018,8,12,13,45,809.5,159.0,4.15,33.0,854.5,787.7,577.44
2018,8,12,14,0,803.0,157.0,4.2,32.8,831.0,745.17,549.52
2018,8,12,14,15,794.5,154.0,4.25,32.4,801.0,698.68,517.78
2018,8,12,14,30,786.0,151.0,4.3,32.0,771.0,650.95,484.34
2018,8,12,14,45,774.0,148.0,4.3,31.6,735.0,600.12,447.59
2018,8,12,15,0,762.0,145.0,4.3,31.2,699.0,548.84,409.47
2018,8,12,15,15,744.5,142.0,4.3,31.2,657.0,492.15,365.7
2018,8,12,15,30,727.0,139.0,4.3,31.2,615.0,438.07,322.7
2018,8,12,15,45,683.5,137.5,4.25,29.95,559.5,376.36,274.65
2018,8,12,16,0,640.0,136.0,4.2,28.7,504.0,318.77,228.64
2018,8,12,16,15,643.0,125.5,4.1,27.9,467.0,270.16,187.23
2018,8,12,16,30,646.0,115.0,4.0,27.1,430.0,220.87,145.16
2018,8,12,16,45,617.5,107.5,3.95,26.3,381.0,169.08,104.08
2018,8,12,17,0,589.0,100.0,3.9,25.5,332.0,120.7,70.42
2018,8,12,17,15,548.5,91.5,3.75,24.45,283.0,74.82,48.32
2018,8,12,17,30,508.0,83.0,3.6,23.4,234.0,59.52,45.85
2018,8,12,17,45,451.0,72.5,3.45,22.35,187.0,53.87,41.06
2018,8,12,18,0,394.0,62.0,3.3,21.3,140.0,46.53,34.58
2018,8,12,18,15,311.0,48.5,3.2,20.55,99.0,37.16,26.05
2018,8,12,18,30,228.0,35.0,3.1,19.8,58.0,27.37,16.32
2018,8,12,18,45,134.0,21.0,3.0,19.05,32.5,16.71,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.3,7.0,6.67,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.0,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,5,15,27.0,5.0,2.3,14.4,5.5,0.0,0.0
2018,8,13,5,30,54.0,10.0,2.5,14.9,11.0,20.79,0.0
2018,8,13,5,45,146.0,25.0,2.75,15.45,39.0,76.24,24.16
2018,8,13,6,0,238.0,40.0,3.0,16.0,67.0,136.37,98.4
2018,8,13,6,15,317.5,53.5,3.0,16.55,109.0,195.08,150.96
2018,8,13,6,30,397.0,67.0,3.0,17.1,151.0,262.86,209.87
2018,8,13,6,45,408.0,80.5,3.0,17.6,188.0,305.38,247.61
2018,8,13,7,0,419.0,94.0,3.0,18.1,225.0,348.45,284.21
2018,8,13,7,15,503.5,99.0,2.95,18.75,284.5,430.18,350.16
2018,8,13,7,30,588.0,104.0,2.9,19.4,344.0,515.88,416.94
2018,8,13,7,45,625.5,109.0,2.9,20.05,395.0,575.44,461.41
2018,8,13,8,0,663.0,114.0,2.9,20.7,446.0,636.55,505.71
2018,8,13,8,15,687.5,119.0,2.9,21.45,494.0,688.71,541.03
2018,8,13,8,30,712.0,124.0,2.9,22.2,542.0,740.61,574.88
2018,8,13,8,45,730.5,129.0,2.9,22.9,587.0,786.8,604.02
2018,8,13,9,0,749.0,134.0,2.9,23.6,632.0,831.66,631.67
2018,8,13,9,15,756.5,141.0,2.95,24.15,671.0,862.69,650.08
2018,8,13,9,30,764.0,148.0,3.0,24.7,710.0,895.46,669.61
2018,8,13,9,45,767.0,155.5,3.05,25.3,743.0,921.77,684.49
2018,8,13,10,0,770.0,163.0,3.1,25.9,776.0,945.06,697.34
2018,8,13,10,15,777.5,166.5,3.15,26.35,804.5,965.47,708.71
2018,8,13,10,30,785.0,170.0,3.2,26.8,833.0,982.81,718.1
2018,8,13,10,45,790.5,172.0,3.3,27.25,854.5,993.38,723.53
2018,8,13,11,0,796.0,174.0,3.4,27.7,876.0,1000.67,726.96
2018,8,13,11,15,798.5,175.5,3.5,27.8,890.0,1001.09,727.07
2018,8,13,11,30,801.0,177.0,3.6,27.9,904.0,998.16,725.16
2018,8,13,11,45,800.0,180.0,3.7,28.0,910.5,989.95,719.92
2018,8,13,12,0,799.0,183.0,3.8,28.1,917.0,978.48,712.67
2018,8,13,12,15,802.5,180.0,3.9,28.0,917.0,962.19,702.88
2018,8,13,12,30,806.0,177.0,4.0,27.9,917.0,942.74,691.05
2018,8,13,12,45,808.5,173.5,4.05,27.75,910.0,918.8,676.09
2018,8,13,13,0,811.0,170.0,4.1,27.6,903.0,891.91,659.13
2018,8,13,13,15,805.5,170.0,4.2,27.25,887.0,858.72,638.56
2018,8,13,13,30,800.0,170.0,4.3,26.9,871.0,823.25,616.23
2018,8,13,13,45,792.0,169.0,4.35,26.6,847.5,782.81,589.86
2018,8,13,14,0,784.0,168.0,4.4,26.3,824.0,740.67,561.07
2018,8,13,14,15,774.0,165.5,4.4,25.8,794.0,694.29,528.48
2018,8,13,14,30,764.0,163.0,4.4,25.3,764.0,646.85,494.31
2018,8,13,14,45,750.5,160.0,4.4,24.85,727.5,594.62,455.61
2018,8,13,15,0,737.0,157.0,4.4,24.4,691.0,542.99,416.29
2018,8,13,15,15,721.0,153.0,4.4,24.4,650.0,489.27,373.55
2018,8,13,15,30,705.0,149.0,4.4,24.4,609.0,436.1,330.12
2018,8,13,15,45,683.5,144.5,4.3,23.15,564.0,381.22,285.68
2018,8,13,16,0,662.0,140.0,4.2,21.9,519.0,328.03,241.33
2018,8,13,16,15,635.5,134.0,4.1,21.25,471.0,274.19,195.4
2018,8,13,16,30,609.0,128.0,4.0,20.6,423.0,223.14,152.06
2018,8,13,16,45,574.5,120.0,3.9,19.95,373.0,172.29,111.22
2018,8,13,17,0,540.0,112.0,3.8,19.3,323.0,125.66,78.45
2018,8,13,17,15,496.0,102.0,3.7,18.75,274.0,80.83,56.09
2018,8,13,17,30,452.0,92.0,3.6,18.2,225.0,66.13,52.63
2018,8,13,17,45,393.0,79.0,3.5,17.6,178.0,58.1,45.58
2018,8,13,18,0,334.0,66.0,3.4,17.0,131.0,49.67,37.93
2018,8,13,18,15,255.5,50.5,3.3,16.6,91.5,38.79,27.85
2018,8,13,18,30,177.0,35.0,3.2,16.2,52.0,27.41,16.33
2018,8,13,18,45,99.0,20.0,3.1,15.8,28.5,15.93,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.4,5.0,4.77,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.2,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.45,14.65,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.7,15.1,7.0,10.83,0.0
2018,8,14,5,45,54.0,20.0,2.95,15.5,25.0,40.68,7.54
2018,8,14,6,0,88.0,33.0,3.2,15.9,43.0,72.25,50.38
2018,8,14,6,15,95.0,43.5,3.25,16.35,59.0,90.58,68.49
2018,8,14,6,30,102.0,54.0,3.3,16.8,75.0,110.01,86.38
2018,8,14,6,45,51.0,59.5,3.35,17.2,70.0,89.27,69.98
2018,8,14,7,0,0.0,65.0,3.4,17.6,65.0,60.63,45.62
2018,8,14,7,15,0.0,69.0,3.35,18.0,69.0,64.2,48.49
2018,8,14,7,30,0.0,73.0,3.3,18.4,73.0,67.93,51.4
2018,8,14,7,45,0.0,81.0,3.3,18.85,81.0,75.42,57.34
2018,8,14,8,0,0.0,89.0,3.3,19.3,89.0,83.05,63.32
2018,8,14,8,15,0.0,103.0,3.3,19.75,103.0,96.57,74.03
2018,8,14,8,30,0.0,117.0,3.3,20.2,117.0,110.11,84.62
2018,8,14,8,45,0.0,132.0,3.25,20.65,132.0,124.66,95.89
2018,8,14,9,0,0.0,147.0,3.2,21.1,147.0,139.21,107.05
2018,8,14,9,15,1.5,160.0,3.2,21.55,161.0,153.17,117.69
2018,8,14,9,30,3.0,173.0,3.2,22.0,175.0,167.2,128.3
2018,8,14,9,45,5.5,191.5,3.2,22.4,195.5,187.67,143.92
2018,8,14,10,0,8.0,210.0,3.2,22.8,216.0,208.2,159.42
2018,8,14,10,15,19.0,252.0,3.25,23.15,267.5,260.54,199.55
2018,8,14,10,30,30.0,294.0,3.3,23.5,319.0,324.81,247.87
2018,8,14,10,45,61.5,348.5,3.3,23.85,402.0,412.55,313.34
2018,8,14,11,0,93.0,403.0,3.3,24.2,485.0,500.07,376.87
2018,8,14,11,15,143.5,424.0,3.35,24.45,553.0,582.69,436.55
2018,8,14,11,30,194.0,445.0,3.4,24.7,621.0,651.06,485.13
2018,8,14,11,45,255.0,432.0,3.45,24.95,665.0,703.03,522.29
2018,8,14,12,0,316.0,419.0,3.5,25.2,709.0,741.36,549.84
2018,8,14,12,15,536.0,311.5,3.6,25.25,802.5,842.17,625.83
2018,8,14,12,30,756.0,204.0,3.7,25.3,896.0,926.87,686.79
2018,8,14,12,45,783.0,188.0,3.75,25.35,899.0,909.25,674.64
2018,8,14,13,0,810.0,172.0,3.8,25.4,902.0,892.38,663.81
2018,8,14,13,15,815.0,165.5,3.85,25.2,889.0,861.77,644.27
2018,8,14,13,30,820.0,159.0,3.9,25.0,876.0,828.25,622.67
2018,8,14,13,45,816.0,156.0,3.95,24.8,853.5,788.27,596.39
2018,8,14,14,0,812.0,153.0,4.0,24.6,831.0,746.23,568.03
2018,8,14,14,15,804.5,150.0,4.0,24.25,801.0,699.92,535.12
2018,8,14,14,30,797.0,147.0,4.0,23.9,771.0,652.25,500.41
2018,8,14,14,45,787.0,143.5,4.05,23.5,735.5,601.5,462.69
2018,8,14,15,0,777.0,140.0,4.1,23.1,700.0,550.09,423.3
2018,8,14,15,15,762.0,136.0,4.1,23.1,658.5,495.36,379.51
2018,8,14,15,30,747.0,132.0,4.1,23.1,617.0,438.03,332.6
2018,8,14,15,45,728.5,127.0,4.1,22.05,571.5,381.6,286.34
2018,8,14,16,0,710.0,122.0,4.1,21.0,526.0,326.44,239.7
2018,8,14,16,15,686.0,116.0,4.05,20.4,477.5,270.54,191.43
2018,8,14,16,30,662.0,110.0,4.0,19.8,429.0,217.05,145.47
2018,8,14,16,45,629.0,104.0,3.95,19.25,379.0,164.96,103.24
2018,8,14,17,0,596.0,98.0,3.9,18.7,329.0,116.81,69.58
2018,8,14,17,15,551.5,90.0,3.8,18.2,279.0,70.96,48.32
2018,8,14,17,30,507.0,82.0,3.7,17.7,229.0,59.2,46.66
2018,8,14,17,45,444.5,71.5,3.6,17.15,181.5,53.51,41.62
2018,8,14,18,0,382.0,61.0,3.5,16.6,134.0,45.95,34.71
2018,8,14,18,15,276.5,46.5,3.4,16.25,91.0,35.71,25.18
2018,8,14,18,30,171.0,32.0,3.3,15.9,48.0,25.03,14.08
2018,8,14,18,45,96.0,18.0,3.15,15.5,26.0,17.16,0.0
2018,8,14,19,0,21.0,4.0,3.0,15.1,4.0,3.81,0.0
2018,8,14,19,15,10.5,2.0,2.9,15.0,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.0,2.2,14.8,2.0,0.0,0.0
2018,8,15,5,30,16.0,4.0,2.4,15.2,4.0,7.13,0.0
2018,8,15,5,45,31.0,9.0,2.55,15.65,11.5,19.73,0.0
2018,8,15,6,0,46.0,14.0,2.7,16.1,19.0,33.05,19.84
2018,8,15,6,15,30.5,19.5,2.7,16.55,23.5,32.13,20.8
2018,8,15,6,30,15.0,25.0,2.7,17.0,28.0,30.04,19.69
2018,8,15,6,45,7.5,33.5,2.7,17.5,35.0,35.21,24.24
2018,8,15,7,0,0.0,42.0,2.7,18.0,42.0,39.0,27.38
2018,8,15,7,15,0.0,50.5,2.65,18.55,50.5,46.93,33.94
2018,8,15,7,30,0.0,59.0,2.6,19.1,59.0,54.86,40.39
2018,8,15,7,45,0.0,72.0,2.6,19.65,72.0,67.0,50.21
2018,8,15,8,0,0.0,85.0,2.6,20.2,85.0,79.16,59.9
2018,8,15,8,15,0.0,105.0,2.6,20.75,105.0,98.55,75.33
2018,8,15,8,30,0.0,125.0,2.6,21.3,125.0,118.02,90.58
2018,8,15,8,45,1.5,150.0,2.6,21.85,151.0,143.8,110.7
2018,8,15,9,0,3.0,175.0,2.6,22.4,177.0,169.75,130.63
2018,8,15,9,15,7.0,201.5,2.65,22.9,206.5,199.62,153.48
2018,8,15,9,30,11.0,228.0,2.7,23.4,236.0,229.69,176.15
2018,8,15,9,45,19.5,264.0,2.7,23.95,279.0,273.86,209.34
2018,8,15,10,0,28.0,300.0,2.7,24.5,322.0,331.2,251.71
2018,8,15,10,15,56.0,342.5,2.8,24.9,389.0,403.3,305.11
2018,8,15,10,30,84.0,385.0,2.9,25.3,456.0,475.61,357.46
2018,8,15,10,45,187.5,391.0,3.0,25.7,554.5,597.42,446.7
2018,8,15,11,0,291.0,397.0,3.1,26.1,653.0,718.2,532.02
2018,8,15,11,15,481.5,315.0,3.2,26.3,746.5,831.04,613.86
2018,8,15,11,30,672.0,233.0,3.3,26.5,840.0,933.26,685.91
2018,8,15,11,45,776.0,178.0,3.35,26.7,884.0,963.67,704.68
2018,8,15,12,0,880.0,123.0,3.4,26.9,928.0,987.68,719.81
2018,8,15,12,15,879.0,124.0,3.5,26.95,927.5,970.67,708.97
2018,8,15,12,30,878.0,125.0,3.6,27.0,927.0,950.4,696.34
2018,8,15,12,45,875.0,125.0,3.65,27.0,918.0,924.19,679.59
2018,8,15,13,0,872.0,125.0,3.7,27.0,909.0,895.06,660.88
2018,8,15,13,15,869.0,124.0,3.8,26.8,893.5,862.19,640.33
2018,8,15,13,30,866.0,123.0,3.9,26.6,878.0,826.7,617.78
2018,8,15,13,45,861.0,121.5,3.95,26.45,855.0,786.71,591.55
2018,8,15,14,0,856.0,120.0,4.0,26.3,832.0,744.58,563.56
2018,8,15,14,15,848.5,117.5,4.05,25.9,802.0,697.85,531.57
2018,8,15,14,30,841.0,115.0,4.1,25.5,772.0,649.6,496.69
2018,8,15,14,45,831.5,113.0,4.15,25.1,736.5,599.31,459.24
2018,8,15,15,0,822.0,111.0,4.2,24.7,701.0,546.52,418.78
2018,8,15,15,15,808.0,108.0,4.2,24.7,659.5,490.96,374.25
2018,8,15,15,30,794.0,105.0,4.2,24.7,618.0,435.54,328.56
2018,8,15,15,45,777.0,101.5,4.15,23.55,573.0,378.95,282.01
2018,8,15,16,0,760.0,98.0,4.1,22.4,528.0,323.36,234.8
2018,8,15,16,15,737.5,93.5,4.05,21.8,479.5,266.74,185.65
2018,8,15,16,30,715.0,89.0,4.0,21.2,431.0,212.29,138.68
2018,8,15,16,45,683.5,84.5,3.95,20.6,381.0,154.83,92.16
2018,8,15,17,0,652.0,80.0,3.9,20.0,331.0,104.82,57.68
2018,8,15,17,15,608.5,74.0,3.8,19.45,280.5,57.29,37.26
2018,8,15,17,30,565.0,68.0,3.7,18.9,230.0,47.73,36.39
2018,8,15,17,45,501.5,60.0,3.6,18.3,182.0,43.7,32.81
2018,8,15,18,0,438.0,52.0,3.5,17.7,134.0,39.46,28.86
2018,8,15,18,15,344.0,41.0,3.4,17.35,93.0,32.17,21.95
2018,8,15,18,30,250.0,30.0,3.3,17.0,52.0,24.46,13.09
2018,8,15,18,45,141.0,17.5,3.15,16.6,28.5,16.68,0.0
2018,8,15,19,0,32.0,5.0,3.0,16.2,5.0,0.0,0.0
2018,8,15,19,15,16.0,2.5,2.95,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,5,15,32.5,4.0,1.35,13.65,4.5,0.0,0.0
2018,8,16,5,30,65.0,8.0,1.6,14.3,9.0,21.1,0.0
2018,8,16,5,45,188.0,21.0,1.9,14.95,38.0,81.68,3.45
2018,8,16,6,0,311.0,34.0,2.2,15.6,67.0,153.78,108.87
2018,8,16,6,15,384.0,44.0,2.25,16.2,107.5,211.32,162.58
2018,8,16,6,30,457.0,54.0,2.3,16.8,148.0,276.85,220.25
2018,8,16,6,45,359.0,77.5,2.3,17.35,164.0,278.02,225.0
2018,8,16,7,0,261.0,101.0,2.3,17.9,180.0,261.5,213.01
2018,8,16,7,15,275.5,120.0,2.35,18.55,217.5,304.52,248.23
2018,8,16,7,30,290.0,139.0,2.4,19.2,255.0,348.31,282.74
2018,8,16,7,45,409.5,138.0,2.4,19.8,326.5,453.84,365.78
2018,8,16,8,0,529.0,137.0,2.4,20.4,398.0,558.31,445.08
2018,8,16,8,15,645.0,119.5,2.45,21.1,471.0,656.44,516.9
2018,8,16,8,30,761.0,102.0,2.5,21.8,544.0,752.05,582.27
2018,8,16,8,45,793.0,100.0,2.55,22.45,593.0,803.32,614.7
2018,8,16,9,0,825.0,98.0,2.6,23.1,642.0,853.9,646.36
2018,8,16,9,15,833.5,102.5,2.6,23.8,681.5,882.3,661.91
2018,8,16,9,30,842.0,107.0,2.6,24.5,721.0,915.03,680.39
2018,8,16,9,45,846.0,112.0,2.6,25.15,754.5,941.18,694.38
2018,8,16,10,0,850.0,117.0,2.6,25.8,788.0,964.14,706.24
2018,8,16,10,15,858.0,117.5,2.55,26.45,816.5,982.9,714.87
2018,8,16,10,30,866.0,118.0,2.5,27.1,845.0,998.44,721.44
2018,8,16,10,45,872.0,119.0,2.5,27.7,867.0,1009.16,725.63
2018,8,16,11,0,878.0,120.0,2.5,28.3,889.0,1016.42,727.73
2018,8,16,11,15,881.5,120.5,2.5,28.85,903.5,1017.1,725.96
2018,8,16,11,30,885.0,121.0,2.5,29.4,918.0,1014.24,722.15
2018,8,16,11,45,887.5,121.0,2.55,29.95,925.5,1006.32,715.8
2018,8,16,12,0,890.0,121.0,2.6,30.5,933.0,994.89,707.4
2018,8,16,12,15,888.0,121.5,2.7,30.8,931.5,976.2,695.67
2018,8,16,12,30,886.0,122.0,2.8,31.1,930.0,954.27,681.92
2018,8,16,12,45,881.5,123.0,2.95,31.4,920.5,927.43,665.37
2018,8,16,13,0,877.0,124.0,3.1,31.7,911.0,897.71,646.82
2018,8,16,13,15,874.0,123.0,3.2,31.6,895.0,864.6,626.62
2018,8,16,13,30,871.0,122.0,3.3,31.5,879.0,828.86,604.45
2018,8,16,13,45,865.5,121.0,3.4,31.45,856.0,788.69,578.93
2018,8,16,14,0,860.0,120.0,3.5,31.4,833.0,746.39,551.65
2018,8,16,14,15,853.5,117.0,3.55,31.15,803.0,699.62,520.22
2018,8,16,14,30,847.0,114.0,3.6,30.9,773.0,651.24,485.94
2018,8,16,14,45,838.0,111.5,3.65,30.6,737.5,600.43,448.97
2018,8,16,15,0,829.0,109.0,3.7,30.3,702.0,547.03,408.98
2018,8,16,15,15,815.0,106.0,3.7,30.3,660.0,491.05,365.25
2018,8,16,15,30,801.0,103.0,3.7,30.3,618.0,435.2,320.34
2018,8,16,15,45,785.0,99.5,3.7,29.25,573.0,378.55,274.77
2018,8,16,16,0,769.0,96.0,3.7,28.2,528.0,322.78,228.42
2018,8,16,16,15,747.5,91.5,3.65,27.45,479.5,265.87,180.23
2018,8,16,16,30,726.0,87.0,3.6,26.7,431.0,210.99,134.03
2018,8,16,16,45,696.0,82.0,3.55,25.9,380.5,152.78,88.07
2018,8,16,17,0,666.0,77.0,3.5,25.1,330.0,101.76,53.93
2018,8,16,17,15,623.0,71.0,3.4,24.05,279.5,53.47,40.5
2018,8,16,17,30,580.0,65.0,3.3,23.0,229.0,45.52,33.85
2018,8,16,17,45,518.0,57.0,3.2,22.0,181.0,41.38,30.27
2018,8,16,18,0,456.0,49.0,3.1,21.0,133.0,37.01,26.3
2018,8,16,18,15,360.0,39.0,3.0,20.2,92.0,30.54,20.21
2018,8,16,18,30,264.0,29.0,2.9,19.4,51.0,23.73,11.77
2018,8,16,18,45,149.0,17.0,2.8,18.65,27.5,16.2,0.0
2018,8,16,19,0,34.0,5.0,2.7,17.9,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.65,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.0,1.25,14.8,4.5,0.0,0.0
2018,8,17,5,30,74.0,8.0,1.5,15.4,9.0,22.94,0.0
2018,8,17,5,45,206.0,19.5,1.75,16.0,37.5,84.45,0.0
2018,8,17,6,0,338.0,31.0,2.0,16.6,66.0,159.42,111.41
2018,8,17,6,15,386.5,39.0,1.95,17.3,100.5,206.71,157.86
2018,8,17,6,30,435.0,47.0,1.9,18.0,135.0,259.21,204.94
2018,8,17,6,45,234.5,77.5,1.9,18.7,126.5,208.13,167.16
2018,8,17,7,0,34.0,108.0,1.9,19.4,118.0,131.09,103.73
2018,8,17,7,15,281.0,105.0,1.85,20.25,215.5,290.13,235.53
2018,8,17,7,30,528.0,102.0,1.8,21.1,313.0,475.05,380.67
2018,8,17,7,45,651.5,89.0,1.75,22.0,385.0,570.31,451.1
2018,8,17,8,0,775.0,76.0,1.7,22.9,457.0,671.9,521.92
2018,8,17,8,15,796.5,79.0,1.7,23.85,506.0,723.87,554.1
2018,8,17,8,30,818.0,82.0,1.7,24.8,555.0,768.98,581.05
2018,8,17,8,45,833.5,85.0,1.65,25.75,600.5,813.66,606.6
2018,8,17,9,0,849.0,88.0,1.6,26.7,646.0,856.54,630.22
2018,8,17,9,15,861.5,89.5,1.65,27.7,686.5,892.9,650.04
2018,8,17,9,30,874.0,91.0,1.7,28.7,727.0,926.8,668.02
2018,8,17,9,45,883.5,93.0,1.75,29.7,762.5,955.68,682.62
2018,8,17,10,0,893.0,95.0,1.8,30.7,798.0,981.54,695.21
2018,8,17,10,15,899.5,96.0,1.85,31.45,826.5,1000.1,703.92
2018,8,17,10,30,906.0,97.0,1.9,32.2,855.0,1015.25,710.62
2018,8,17,10,45,911.5,97.5,1.95,32.95,877.5,1025.33,714.3
2018,8,17,11,0,917.0,98.0,2.0,33.7,900.0,1031.8,715.91
2018,8,17,11,15,920.5,99.0,2.05,34.35,915.0,1033.11,714.81
2018,8,17,11,30,924.0,100.0,2.1,35.0,930.0,1030.71,711.62
2018,8,17,11,45,926.0,100.0,2.2,35.65,937.5,1022.06,705.35
2018,8,17,12,0,928.0,100.0,2.3,36.3,945.0,1009.76,696.97
2018,8,17,12,15,927.0,100.5,2.4,36.55,944.0,991.51,686.16
2018,8,17,12,30,926.0,101.0,2.5,36.8,943.0,969.82,673.27
2018,8,17,12,45,923.0,101.5,2.55,37.0,934.0,942.99,656.88
2018,8,17,13,0,920.0,102.0,2.6,37.2,925.0,913.05,638.53
2018,8,17,13,15,917.0,101.5,2.7,37.15,909.0,879.16,618.62
2018,8,17,13,30,914.0,101.0,2.8,37.1,893.0,842.48,596.7
2018,8,17,13,45,909.5,100.0,2.9,37.0,870.0,801.53,571.83
2018,8,17,14,0,905.0,99.0,3.0,36.9,847.0,758.23,545.06
2018,8,17,14,15,898.5,97.5,3.05,36.6,817.0,710.95,515.17
2018,8,17,14,30,892.0,96.0,3.1,36.3,787.0,661.92,481.53
2018,8,17,14,45,883.0,94.0,3.15,36.0,751.0,609.43,444.43
2018,8,17,15,0,874.0,92.0,3.2,35.7,715.0,555.89,405.32
2018,8,17,15,15,861.0,90.0,3.2,35.7,673.0,499.62,362.35
2018,8,17,15,30,848.0,88.0,3.2,35.7,631.0,443.21,317.95
2018,8,17,15,45,832.5,85.0,3.25,34.65,585.0,385.13,272.29
2018,8,17,16,0,817.0,82.0,3.3,33.6,539.0,323.65,222.58
2018,8,17,16,15,795.5,79.0,3.3,32.8,489.5,265.29,174.1
2018,8,17,16,30,774.0,76.0,3.3,32.0,440.0,208.89,127.51
2018,8,17,16,45,744.0,72.0,3.3,31.2,388.5,152.73,84.17
2018,8,17,17,0,714.0,68.0,3.3,30.4,337.0,100.05,50.22
2018,8,17,17,15,671.0,63.5,3.2,29.15,285.5,50.54,37.15
2018,8,17,17,30,628.0,59.0,3.1,27.9,234.0,41.01,29.29
2018,8,17,17,45,564.0,52.0,3.0,26.7,184.5,37.46,26.3
2018,8,17,18,0,500.0,45.0,2.9,25.5,135.0,33.74,22.96
2018,8,17,18,15,400.0,36.0,2.8,24.55,93.0,28.01,17.62
2018,8,17,18,30,300.0,27.0,2.7,23.6,51.0,22.01,9.54
2018,8,17,18,45,162.0,15.5,2.6,22.6,27.0,14.77,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.6,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.1,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,1.35,15.4,4.5,0.0,0.0
2018,8,18,5,30,79.0,9.0,1.6,16.1,9.0,24.9,0.0
2018,8,18,5,45,220.5,20.5,1.9,16.8,38.5,88.52,0.0
2018,8,18,6,0,362.0,32.0,2.2,17.5,68.0,168.05,116.16
2018,8,18,6,15,456.0,40.0,2.15,18.3,113.0,234.09,177.84
2018,8,18,6,30,550.0,48.0,2.1,19.1,158.0,310.35,243.73
2018,8,18,6,45,609.5,54.0,2.05,19.85,209.5,377.03,300.59
2018,8,18,7,0,669.0,60.0,2.0,20.6,261.0,446.82,357.6
2018,8,18,7,15,709.5,64.5,2.0,21.8,314.0,510.86,407.16
2018,8,18,7,30,750.0,69.0,2.0,23.0,367.0,577.24,456.1
2018,8,18,7,45,778.5,73.0,1.95,24.2,419.5,636.69,497.13
2018,8,18,8,0,807.0,77.0,1.9,25.4,472.0,696.57,535.19
2018,8,18,8,15,827.5,80.5,1.9,26.5,522.0,749.69,567.68
2018,8,18,8,30,848.0,84.0,1.9,27.6,572.0,795.7,594.39
2018,8,18,8,45,863.5,86.5,1.85,28.7,618.5,840.83,619.37
2018,8,18,9,0,879.0,89.0,1.8,29.8,665.0,884.07,642.37
2018,8,18,9,15,879.0,96.5,1.85,30.7,703.5,916.75,659.62
2018,8,18,9,30,879.0,104.0,1.9,31.6,742.0,946.07,674.62
2018,8,18,9,45,872.5,115.0,1.95,32.45,774.0,969.6,686.02
2018,8,18,10,0,866.0,126.0,2.0,33.3,806.0,989.24,694.99
2018,8,18,10,15,874.5,127.0,2.1,33.95,835.5,1009.1,705.29
2018,8,18,10,30,883.0,128.0,2.2,34.6,865.0,1025.66,713.56
2018,8,18,10,45,889.0,129.5,2.25,35.25,888.0,1036.82,718.05
2018,8,18,11,0,895.0,131.0,2.3,35.9,911.0,1044.42,720.51
2018,8,18,11,15,898.5,131.5,2.4,36.4,926.0,1044.84,719.75
2018,8,18,11,30,902.0,132.0,2.5,36.9,941.0,1041.63,716.93
2018,8,18,11,45,903.5,132.5,2.6,37.4,948.0,1032.81,710.83
2018,8,18,12,0,905.0,133.0,2.7,37.9,955.0,1020.43,702.67
2018,8,18,12,15,900.0,136.0,2.8,37.95,952.5,1000.82,691.46
2018,8,18,12,30,895.0,139.0,2.9,38.0,950.0,977.97,678.29
2018,8,18,12,45,886.0,142.5,3.0,38.1,939.0,948.89,661.05
2018,8,18,13,0,877.0,146.0,3.1,38.2,928.0,917.1,642.01
2018,8,18,13,15,873.5,144.5,3.2,38.0,911.5,882.73,621.97
2018,8,18,13,30,870.0,143.0,3.3,37.8,895.0,845.76,600.01
2018,8,18,13,45,864.5,141.0,3.4,37.65,871.0,807.33,576.7
2018,8,18,14,0,859.0,139.0,3.5,37.5,847.0,762.93,549.11
2018,8,18,14,15,851.5,137.0,3.55,37.15,817.0,715.29,517.52
2018,8,18,14,30,844.0,135.0,3.6,36.8,787.0,666.14,483.9
2018,8,18,14,45,834.0,132.0,3.65,36.4,750.0,613.32,446.8
2018,8,18,15,0,824.0,129.0,3.7,36.0,713.0,559.74,407.93
2018,8,18,15,15,808.5,125.5,3.7,36.0,670.0,502.55,364.48
2018,8,18,15,30,793.0,122.0,3.7,36.0,627.0,445.69,320.02
2018,8,18,15,45,775.0,117.5,3.7,34.85,580.0,387.63,274.82
2018,8,18,16,0,757.0,113.0,3.7,33.7,533.0,327.07,226.33
2018,8,18,16,15,732.0,108.0,3.6,32.8,483.0,268.98,178.72
2018,8,18,16,30,707.0,103.0,3.5,31.9,433.0,213.38,133.48
2018,8,18,16,45,672.5,96.5,3.45,31.0,380.5,158.06,91.44
2018,8,18,17,0,638.0,90.0,3.4,30.1,328.0,106.87,58.74
2018,8,18,17,15,588.5,83.0,3.2,28.85,276.0,59.51,44.75
2018,8,18,17,30,539.0,76.0,3.0,27.6,224.0,55.18,41.33
2018,8,18,17,45,469.5,65.5,2.85,26.35,174.5,49.25,36.32
2018,8,18,18,0,400.0,55.0,2.7,25.1,125.0,42.99,30.78
2018,8,18,18,15,302.5,41.0,2.65,24.0,84.0,31.72,20.64
2018,8,18,18,30,205.0,27.0,2.6,22.9,43.0,21.27,8.13
2018,8,18,18,45,108.5,14.5,2.55,21.8,22.5,13.82,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.7,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.1,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,5,15,24.0,3.5,1.6,14.3,3.5,0.0,0.0
2018,8,19,5,30,48.0,7.0,1.9,14.9,7.0,16.58,0.0
2018,8,19,5,45,156.5,20.5,2.15,15.55,33.5,71.37,0.0
2018,8,19,6,0,265.0,34.0,2.4,16.2,60.0,138.7,95.47
2018,8,19,6,15,319.5,44.5,2.45,16.85,94.5,185.42,141.72
2018,8,19,6,30,374.0,55.0,2.5,17.5,129.0,241.76,191.79
2018,8,19,6,45,188.5,74.0,2.5,18.15,111.5,181.64,146.08
2018,8,19,7,0,3.0,93.0,2.5,18.8,94.0,92.04,71.46
2018,8,19,7,15,7.5,113.5,2.5,19.65,116.5,115.17,90.47
2018,8,19,7,30,12.0,134.0,2.5,20.5,139.0,138.67,109.24
2018,8,19,7,45,38.0,163.5,2.55,21.3,181.5,195.62,155.06
2018,8,19,8,0,64.0,193.0,2.6,22.1,224.0,247.8,196.0
2018,8,19,8,15,256.0,193.5,2.6,22.9,337.5,420.13,332.65
2018,8,19,8,30,448.0,194.0,2.6,23.7,451.0,598.79,466.45
2018,8,19,8,45,633.5,154.5,2.65,24.5,550.5,733.55,563.05
2018,8,19,9,0,819.0,115.0,2.7,25.3,650.0,868.06,652.07
2018,8,19,9,15,832.5,118.0,2.7,26.05,691.5,906.35,673.15
2018,8,19,9,30,846.0,121.0,2.7,26.8,733.0,942.2,693.1
2018,8,19,9,45,856.0,124.0,2.75,27.6,769.0,972.05,709.16
2018,8,19,10,0,866.0,127.0,2.8,28.4,805.0,998.88,723.19
2018,8,19,10,15,875.0,128.5,2.85,28.9,835.5,1011.0,728.62
2018,8,19,10,30,884.0,130.0,2.9,29.4,866.0,1028.53,737.72
2018,8,19,10,45,891.5,130.5,2.95,29.9,889.5,1040.07,743.03
2018,8,19,11,0,899.0,131.0,3.0,30.4,913.0,1048.07,746.23
2018,8,19,11,15,903.5,131.5,3.05,30.8,928.5,1049.42,745.7
2018,8,19,11,30,908.0,132.0,3.1,31.2,944.0,1047.11,743.05
2018,8,19,11,45,910.0,132.0,3.15,31.55,951.0,1038.15,736.51
2018,8,19,12,0,912.0,132.0,3.2,31.9,958.0,1025.59,727.87
2018,8,19,12,15,914.5,131.0,3.25,32.1,958.5,1008.96,717.21
2018,8,19,12,30,917.0,130.0,3.3,32.3,959.0,988.83,704.42
2018,8,19,12,45,918.0,128.0,3.3,32.5,951.0,962.92,687.65
2018,8,19,13,0,919.0,126.0,3.3,32.7,943.0,933.75,668.84
2018,8,19,13,15,915.5,125.0,3.3,32.7,926.5,898.59,646.66
2018,8,19,13,30,912.0,124.0,3.3,32.7,910.0,860.67,622.58
2018,8,19,13,45,903.5,124.5,3.35,32.7,885.0,817.74,595.27
2018,8,19,14,0,895.0,125.0,3.4,32.7,860.0,772.77,566.31
2018,8,19,14,15,891.0,121.5,3.4,32.45,830.0,725.38,534.53
2018,8,19,14,30,887.0,118.0,3.4,32.2,800.0,676.05,499.83
2018,8,19,14,45,877.0,115.5,3.4,31.95,762.5,622.39,461.0
2018,8,19,15,0,867.0,113.0,3.4,31.7,725.0,566.32,419.29
2018,8,19,15,15,852.5,110.0,3.4,31.7,681.5,507.82,374.07
2018,8,19,15,30,838.0,107.0,3.4,31.7,638.0,449.45,327.57
2018,8,19,15,45,787.5,110.0,3.4,30.7,579.0,383.76,275.99
2018,8,19,16,0,737.0,113.0,3.4,29.7,520.0,319.21,224.2
2018,8,19,16,15,682.5,109.5,3.35,28.9,458.5,256.31,173.2
2018,8,19,16,30,628.0,106.0,3.3,28.1,397.0,199.47,127.71
2018,8,19,16,45,662.5,93.0,3.25,27.3,367.0,152.16,88.68
2018,8,19,17,0,697.0,80.0,3.2,26.5,337.0,100.75,53.31
2018,8,19,17,15,645.0,73.5,3.15,25.25,282.5,50.47,37.74
2018,8,19,17,30,593.0,67.0,3.1,24.0,228.0,47.87,35.7
2018,8,19,17,45,497.5,58.0,3.0,22.75,173.0,42.87,31.4
2018,8,19,18,0,402.0,49.0,2.9,21.5,118.0,37.64,26.65
2018,8,19,18,15,318.5,38.0,2.85,20.55,81.0,30.27,19.67
2018,8,19,18,30,235.0,27.0,2.8,19.6,44.0,22.48,7.75
2018,8,19,18,45,125.5,15.0,2.75,18.6,23.0,14.3,0.0
2018,8,19,19,0,16.0,3.0,2.7,17.6,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.25,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
