Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,15.75,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.2,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.6,5.0,5.54,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.0,9.0,9.39,0.0
2018,8,30,6,15,1.5,16.0,1.55,17.4,16.0,15.39,6.79
2018,8,30,6,30,0.0,23.0,1.6,17.8,23.0,21.33,12.14
2018,8,30,6,45,0.0,34.0,1.7,18.2,34.0,31.56,20.94
2018,8,30,7,0,0.0,45.0,1.8,18.6,45.0,41.8,29.64
2018,8,30,7,15,0.0,60.0,1.75,18.9,60.0,55.79,41.36
2018,8,30,7,30,0.0,75.0,1.7,19.2,75.0,70.08,53.12
2018,8,30,7,45,0.0,76.5,1.65,19.5,76.5,71.21,53.83
2018,8,30,8,0,0.0,78.0,1.6,19.8,78.0,72.61,54.74
2018,8,30,8,15,0.5,104.0,1.55,20.2,104.5,98.23,75.41
2018,8,30,8,30,1.0,130.0,1.5,20.6,131.0,124.29,96.03
2018,8,30,8,45,3.5,156.0,1.45,21.0,158.5,152.19,117.86
2018,8,30,9,0,6.0,182.0,1.4,21.4,186.0,180.32,139.49
2018,8,30,9,15,5.5,186.5,1.45,22.0,190.0,183.96,141.56
2018,8,30,9,30,5.0,191.0,1.5,22.6,194.0,187.63,143.73
2018,8,30,9,45,11.5,222.0,1.55,23.2,230.5,224.67,171.87
2018,8,30,10,0,18.0,253.0,1.6,23.8,267.0,261.96,199.59
2018,8,30,10,15,27.0,286.5,1.7,24.25,308.0,317.08,240.42
2018,8,30,10,30,36.0,320.0,1.8,24.7,349.0,360.69,271.99
2018,8,30,10,45,128.0,336.0,1.95,25.2,443.0,481.03,361.81
2018,8,30,11,0,220.0,352.0,2.1,25.7,537.0,600.51,447.51
2018,8,30,11,15,266.0,364.0,2.2,26.0,591.5,655.19,485.23
2018,8,30,11,30,312.0,376.0,2.3,26.3,646.0,707.89,521.51
2018,8,30,11,45,376.0,351.0,2.45,26.65,679.0,736.82,542.71
2018,8,30,12,0,440.0,326.0,2.6,27.0,712.0,773.19,568.71
2018,8,30,12,15,658.5,230.0,2.7,27.15,806.0,871.08,640.25
2018,8,30,12,30,877.0,134.0,2.8,27.3,900.0,944.26,688.14
2018,8,30,12,45,871.0,136.0,2.9,27.4,889.5,916.04,669.71
2018,8,30,13,0,865.0,138.0,3.0,27.5,879.0,885.01,650.18
2018,8,30,13,15,862.0,136.0,3.05,27.45,862.0,849.99,627.89
2018,8,30,13,30,859.0,134.0,3.1,27.4,845.0,812.36,603.66
2018,8,30,13,45,854.0,131.5,3.2,27.35,820.5,772.96,578.25
2018,8,30,14,0,849.0,129.0,3.3,27.3,796.0,727.97,548.01
2018,8,30,14,15,841.0,127.0,3.35,27.0,765.0,679.6,513.85
2018,8,30,14,30,833.0,125.0,3.4,26.7,734.0,629.83,477.69
2018,8,30,14,45,822.5,121.5,3.45,26.45,696.5,576.08,437.44
2018,8,30,15,0,812.0,118.0,3.5,26.2,659.0,521.68,395.4
2018,8,30,15,15,796.0,114.0,3.5,26.2,615.5,463.95,349.06
2018,8,30,15,30,780.0,110.0,3.5,26.2,572.0,406.7,301.76
2018,8,30,15,45,760.0,105.5,3.55,25.3,525.0,348.4,253.47
2018,8,30,16,0,740.0,101.0,3.6,24.4,478.0,288.16,202.52
2018,8,30,16,15,713.5,95.5,3.6,23.75,428.0,230.41,153.27
2018,8,30,16,30,687.0,90.0,3.6,23.1,378.0,175.44,107.87
2018,8,30,16,45,648.5,83.5,3.55,22.45,326.0,121.54,68.54
2018,8,30,17,0,610.0,77.0,3.5,21.8,274.0,72.33,42.62
2018,8,30,17,15,552.0,69.5,3.4,21.05,223.0,49.74,37.78
2018,8,30,17,30,494.0,62.0,3.3,20.3,172.0,46.29,34.71
2018,8,30,17,45,407.0,51.5,3.25,19.5,126.0,39.87,28.83
2018,8,30,18,0,320.0,41.0,3.2,18.7,80.0,33.14,22.28
2018,8,30,18,15,201.5,26.5,3.05,18.2,47.0,20.93,7.03
2018,8,30,18,30,83.0,12.0,2.9,17.7,14.0,11.44,0.0
2018,8,30,18,45,41.5,6.0,2.8,17.15,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.5,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.0,1.0,0.0,0.0
2018,8,31,5,45,39.0,10.0,1.85,15.45,12.5,19.57,0.0
2018,8,31,6,0,68.0,19.0,2.1,15.9,24.0,48.09,15.93
2018,8,31,6,15,218.5,35.0,2.1,16.45,68.5,137.8,101.93
2018,8,31,6,30,369.0,51.0,2.1,17.0,113.0,235.0,184.72
2018,8,31,6,45,229.5,68.5,2.05,17.5,111.5,197.08,158.29
2018,8,31,7,0,90.0,86.0,2.0,18.0,110.0,145.47,116.78
2018,8,31,7,15,47.0,101.5,1.9,18.6,114.0,132.79,106.04
2018,8,31,7,30,4.0,117.0,1.8,19.2,118.0,116.74,91.66
2018,8,31,7,45,31.0,146.5,1.7,19.75,160.5,173.75,138.27
2018,8,31,8,0,58.0,176.0,1.6,20.3,203.0,226.57,180.26
2018,8,31,8,15,132.0,202.5,1.55,21.15,272.0,325.55,258.01
2018,8,31,8,30,206.0,229.0,1.5,22.0,341.0,419.13,328.54
2018,8,31,8,45,470.0,179.0,1.45,22.85,464.5,616.68,476.42
2018,8,31,9,0,734.0,129.0,1.4,23.7,588.0,811.7,608.92
2018,8,31,9,15,786.5,119.0,1.45,24.4,640.0,863.4,638.57
2018,8,31,9,30,839.0,109.0,1.5,25.1,692.0,918.96,671.71
2018,8,31,9,45,852.0,109.5,1.55,25.8,727.5,940.01,682.09
2018,8,31,10,0,865.0,110.0,1.6,26.5,763.0,966.17,696.1
2018,8,31,10,15,874.0,110.5,1.7,27.15,792.0,985.36,706.41
2018,8,31,10,30,883.0,111.0,1.8,27.8,821.0,1001.22,714.72
2018,8,31,10,45,889.5,111.0,1.9,28.5,842.5,1010.58,718.89
2018,8,31,11,0,896.0,111.0,2.0,29.2,864.0,1016.37,720.97
2018,8,31,11,15,900.0,111.5,2.15,29.7,878.0,1016.56,720.83
2018,8,31,11,30,904.0,112.0,2.3,30.2,892.0,1013.05,718.46
2018,8,31,11,45,906.0,112.0,2.45,30.65,898.5,1003.38,712.41
2018,8,31,12,0,908.0,112.0,2.6,31.1,905.0,990.09,704.13
2018,8,31,12,15,910.0,110.5,2.75,31.25,904.0,971.66,693.44
2018,8,31,12,30,912.0,109.0,2.9,31.4,903.0,949.75,680.48
2018,8,31,12,45,913.0,107.0,3.1,31.6,894.0,923.01,664.53
2018,8,31,13,0,914.0,105.0,3.3,31.8,885.0,892.99,646.25
2018,8,31,13,15,911.0,104.0,3.45,31.65,868.0,857.5,624.73
2018,8,31,13,30,908.0,103.0,3.6,31.5,851.0,819.23,601.05
2018,8,31,13,45,903.5,101.0,3.75,31.4,826.5,776.25,573.71
2018,8,31,14,0,899.0,99.0,3.9,31.3,802.0,730.98,544.37
2018,8,31,14,15,891.5,97.5,4.0,30.85,770.5,682.11,510.92
2018,8,31,14,30,884.0,96.0,4.1,30.4,739.0,631.63,474.72
2018,8,31,14,45,873.5,94.0,4.2,30.0,701.5,577.62,434.63
2018,8,31,15,0,863.0,92.0,4.3,29.6,664.0,522.77,392.52
2018,8,31,15,15,848.0,89.5,4.3,29.6,620.5,464.88,345.97
2018,8,31,15,30,833.0,87.0,4.3,29.6,577.0,404.26,296.07
2018,8,31,15,45,816.0,83.5,4.35,28.25,530.0,344.96,247.27
2018,8,31,16,0,799.0,80.0,4.4,26.9,483.0,286.69,197.89
2018,8,31,16,15,776.0,75.5,4.3,26.0,433.0,227.55,147.36
2018,8,31,16,30,753.0,71.0,4.2,25.1,383.0,170.69,100.5
2018,8,31,16,45,717.5,66.5,4.1,24.2,331.0,115.23,60.66
2018,8,31,17,0,682.0,62.0,4.0,23.3,279.0,64.06,35.45
2018,8,31,17,15,568.5,62.0,3.8,22.25,220.0,43.79,32.43
2018,8,31,17,30,455.0,62.0,3.6,21.2,161.0,46.52,34.75
2018,8,31,17,45,375.5,49.0,3.4,20.2,116.0,37.79,26.9
2018,8,31,18,0,296.0,36.0,3.2,19.2,71.0,28.55,18.24
2018,8,31,18,15,194.5,24.0,3.05,18.5,42.5,18.95,4.05
2018,8,31,18,30,93.0,12.0,2.9,17.8,14.0,11.44,0.0
2018,8,31,18,45,46.5,6.0,2.75,17.15,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,1,5,45,96.5,12.0,1.85,15.3,18.0,36.26,0.0
2018,9,1,6,0,193.0,24.0,2.1,15.8,36.0,99.94,31.5
2018,9,1,6,15,303.5,36.0,2.05,16.35,76.0,172.35,127.37
2018,9,1,6,30,414.0,48.0,2.0,16.9,116.0,251.17,197.03
2018,9,1,6,45,320.0,65.5,1.95,17.5,129.5,246.59,198.18
2018,9,1,7,0,226.0,83.0,1.9,18.1,143.0,223.43,181.42
2018,9,1,7,15,178.0,110.0,1.8,18.95,163.5,238.0,193.13
2018,9,1,7,30,130.0,137.0,1.7,19.8,184.0,236.95,191.04
2018,9,1,7,45,217.5,153.0,1.55,20.65,246.0,330.15,265.19
2018,9,1,8,0,305.0,169.0,1.4,21.5,308.0,420.81,334.19
2018,9,1,8,15,432.5,163.0,1.4,22.15,384.5,536.29,420.37
2018,9,1,8,30,560.0,157.0,1.4,22.8,461.0,648.48,500.58
2018,9,1,8,45,685.0,132.5,1.4,23.5,536.5,751.64,569.78
2018,9,1,9,0,810.0,108.0,1.4,24.2,612.0,849.78,631.81
2018,9,1,9,15,815.5,115.0,1.5,24.85,651.5,884.71,651.77
2018,9,1,9,30,821.0,122.0,1.6,25.5,691.0,916.73,670.36
2018,9,1,9,45,820.5,130.5,1.7,26.15,723.5,941.68,684.29
2018,9,1,10,0,820.0,139.0,1.8,26.8,756.0,963.18,696.05
2018,9,1,10,15,828.0,141.0,1.95,27.3,784.5,982.35,707.37
2018,9,1,10,30,836.0,143.0,2.1,27.8,813.0,998.21,716.63
2018,9,1,10,45,841.5,145.5,2.2,28.3,835.0,1008.71,722.0
2018,9,1,11,0,847.0,148.0,2.3,28.8,857.0,1015.66,725.27
2018,9,1,11,15,851.5,149.0,2.45,29.15,871.5,1016.4,725.7
2018,9,1,11,30,856.0,150.0,2.6,29.5,886.0,1013.53,723.95
2018,9,1,11,45,857.0,150.5,2.75,29.85,892.0,1003.1,717.48
2018,9,1,12,0,858.0,151.0,2.9,30.2,898.0,989.16,708.84
2018,9,1,12,15,852.0,153.5,3.0,30.45,894.0,967.29,695.03
2018,9,1,12,30,846.0,156.0,3.1,30.7,890.0,942.32,679.24
2018,9,1,12,45,836.0,160.0,3.2,30.9,878.0,912.37,660.32
2018,9,1,13,0,826.0,164.0,3.3,31.1,866.0,879.86,639.62
2018,9,1,13,15,821.5,162.5,3.35,31.05,848.5,844.15,617.01
2018,9,1,13,30,817.0,161.0,3.4,31.0,831.0,806.05,592.63
2018,9,1,13,45,810.0,158.5,3.5,31.0,806.0,762.93,564.41
2018,9,1,14,0,803.0,156.0,3.6,31.0,781.0,718.03,533.36
2018,9,1,14,15,793.5,153.5,3.6,30.7,749.5,669.92,499.56
2018,9,1,14,30,784.0,151.0,3.6,30.4,718.0,620.69,464.06
2018,9,1,14,45,771.0,147.0,3.6,30.1,680.0,565.81,423.53
2018,9,1,15,0,758.0,143.0,3.6,29.8,642.0,511.58,382.22
2018,9,1,15,15,739.5,138.5,3.6,29.8,598.5,454.46,337.12
2018,9,1,15,30,721.0,134.0,3.6,29.8,555.0,398.23,291.48
2018,9,1,15,45,698.5,128.0,3.55,28.75,507.5,340.53,244.76
2018,9,1,16,0,676.0,122.0,3.5,27.7,460.0,284.74,198.5
2018,9,1,16,15,648.5,114.5,3.4,26.85,410.5,228.78,152.05
2018,9,1,16,30,621.0,107.0,3.3,26.0,361.0,175.87,109.64
2018,9,1,16,45,581.0,98.0,3.25,25.15,310.0,123.86,72.99
2018,9,1,17,0,541.0,89.0,3.2,24.3,259.0,76.89,49.28
2018,9,1,17,15,483.0,78.0,3.05,23.2,208.5,57.66,44.22
2018,9,1,17,30,425.0,67.0,2.9,22.1,158.0,50.0,37.57
2018,9,1,17,45,342.5,53.5,2.8,21.0,113.5,40.79,29.3
2018,9,1,18,0,260.0,40.0,2.7,19.9,69.0,31.16,20.17
2018,9,1,18,15,155.5,24.0,2.7,19.2,39.0,19.01,1.51
2018,9,1,18,30,51.0,8.0,2.7,18.5,9.0,7.63,0.0
2018,9,1,18,45,25.5,4.0,2.75,17.8,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,65.5,11.5,1.8,14.1,15.5,27.8,0.0
2018,9,2,6,0,131.0,23.0,2.0,14.7,31.0,78.78,17.36
2018,9,2,6,15,239.5,38.0,2.0,15.4,70.0,150.38,110.91
2018,9,2,6,30,348.0,53.0,2.0,16.1,109.0,227.09,178.61
2018,9,2,6,45,421.5,64.0,2.05,16.75,157.0,296.28,238.68
2018,9,2,7,0,495.0,75.0,2.1,17.4,205.0,371.88,302.25
2018,9,2,7,15,547.0,83.0,2.05,18.35,256.0,438.09,355.61
2018,9,2,7,30,599.0,91.0,2.0,19.3,307.0,508.04,409.53
2018,9,2,7,45,637.0,97.5,1.95,20.25,358.5,570.0,455.03
2018,9,2,8,0,675.0,104.0,1.9,21.2,410.0,633.48,499.76
2018,9,2,8,15,703.5,108.0,1.9,22.1,459.0,687.81,535.49
2018,9,2,8,30,732.0,112.0,1.9,23.0,508.0,742.04,569.89
2018,9,2,8,45,753.5,116.0,1.95,23.85,554.5,789.89,599.44
2018,9,2,9,0,775.0,120.0,2.0,24.7,601.0,832.41,624.79
2018,9,2,9,15,786.0,125.0,2.0,25.65,640.5,868.97,645.02
2018,9,2,9,30,797.0,130.0,2.0,26.6,680.0,903.02,663.28
2018,9,2,9,45,803.0,135.5,2.05,27.55,714.0,930.17,677.31
2018,9,2,10,0,809.0,141.0,2.1,28.5,748.0,954.22,689.29
2018,9,2,10,15,818.5,143.0,2.1,29.25,777.0,974.64,698.93
2018,9,2,10,30,828.0,145.0,2.1,30.0,806.0,991.81,706.53
2018,9,2,10,45,834.5,146.0,2.15,30.7,827.5,1001.55,710.23
2018,9,2,11,0,841.0,147.0,2.2,31.4,849.0,1007.78,711.91
2018,9,2,11,15,846.0,147.5,2.25,32.0,863.5,1008.43,710.54
2018,9,2,11,30,851.0,148.0,2.3,32.6,878.0,1005.48,707.11
2018,9,2,11,45,854.0,147.5,2.3,33.2,884.0,995.92,699.22
2018,9,2,12,0,857.0,147.0,2.3,33.8,890.0,982.83,689.34
2018,9,2,12,15,853.0,149.0,2.4,34.1,887.0,962.3,676.77
2018,9,2,12,30,849.0,151.0,2.5,34.4,884.0,938.6,662.24
2018,9,2,12,45,841.5,153.0,2.55,34.65,872.5,908.76,643.52
2018,9,2,13,0,834.0,155.0,2.6,34.9,861.0,876.26,623.06
2018,9,2,13,15,830.0,153.0,2.65,34.85,843.5,840.2,600.95
2018,9,2,13,30,826.0,151.0,2.7,34.8,826.0,801.71,577.05
2018,9,2,13,45,820.0,148.5,2.8,34.75,801.0,758.98,550.36
2018,9,2,14,0,814.0,146.0,2.9,34.7,776.0,714.36,520.47
2018,9,2,14,15,805.0,142.5,2.95,34.35,744.0,665.14,487.01
2018,9,2,14,30,796.0,139.0,3.0,34.0,712.0,614.75,451.72
2018,9,2,14,45,783.5,135.0,3.05,33.7,674.0,561.02,412.86
2018,9,2,15,0,771.0,131.0,3.1,33.4,636.0,506.97,372.46
2018,9,2,15,15,752.5,127.5,3.1,33.4,592.5,448.22,326.88
2018,9,2,15,30,734.0,124.0,3.1,33.4,549.0,392.25,282.05
2018,9,2,15,45,711.5,118.0,3.2,32.1,501.5,333.89,235.83
2018,9,2,16,0,689.0,112.0,3.3,30.8,454.0,277.43,189.83
2018,9,2,16,15,659.5,106.0,3.3,29.7,404.5,221.67,144.23
2018,9,2,16,30,630.0,100.0,3.3,28.6,355.0,169.16,102.86
2018,9,2,16,45,588.0,92.0,3.35,27.55,304.0,117.39,67.24
2018,9,2,17,0,546.0,84.0,3.4,26.5,253.0,70.88,45.01
2018,9,2,17,15,485.0,74.0,3.3,25.2,203.0,54.45,41.09
2018,9,2,17,30,424.0,64.0,3.2,23.9,153.0,48.99,36.37
2018,9,2,17,45,336.0,51.0,3.1,22.6,109.0,38.92,27.45
2018,9,2,18,0,248.0,38.0,3.0,21.3,65.0,29.64,18.56
2018,9,2,18,15,145.5,23.0,3.0,20.45,36.5,18.26,0.0
2018,9,2,18,30,43.0,8.0,3.0,19.6,8.0,7.63,0.0
2018,9,2,18,45,21.5,4.0,2.95,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,5,45,40.5,8.0,1.7,14.15,10.5,18.03,0.0
2018,9,3,6,0,81.0,16.0,1.9,14.6,21.0,52.81,4.3
2018,9,3,6,15,90.5,26.0,1.95,15.25,36.5,69.99,49.13
2018,9,3,6,30,100.0,36.0,2.0,15.9,52.0,89.71,68.56
2018,9,3,6,45,72.5,47.0,2.05,16.55,61.0,87.23,68.05
2018,9,3,7,0,45.0,58.0,2.1,17.2,70.0,87.88,69.04
2018,9,3,7,15,22.5,79.5,2.1,17.85,85.5,93.33,73.34
2018,9,3,7,30,0.0,101.0,2.1,18.5,101.0,97.27,75.86
2018,9,3,7,45,5.0,125.0,2.05,19.15,127.5,124.84,98.25
2018,9,3,8,0,10.0,149.0,2.0,19.8,154.0,152.81,120.5
2018,9,3,8,15,24.0,178.5,2.0,20.6,191.0,194.0,153.08
2018,9,3,8,30,38.0,208.0,2.0,21.4,228.0,247.48,194.5
2018,9,3,8,45,88.0,236.5,2.0,22.25,289.0,321.22,251.62
2018,9,3,9,0,138.0,265.0,2.0,23.1,350.0,410.95,318.76
2018,9,3,9,15,381.5,228.0,2.0,23.85,485.5,618.18,474.29
2018,9,3,9,30,625.0,191.0,2.0,24.6,621.0,816.37,612.94
2018,9,3,9,45,674.5,185.0,2.05,25.35,670.5,868.58,643.49
2018,9,3,10,0,724.0,179.0,2.1,26.1,720.0,919.55,674.01
2018,9,3,10,15,734.5,181.5,2.15,26.75,748.5,940.16,684.64
2018,9,3,10,30,745.0,184.0,2.2,27.4,777.0,957.81,693.66
2018,9,3,10,45,753.0,186.0,2.25,28.05,799.0,969.32,698.81
2018,9,3,11,0,761.0,188.0,2.3,28.7,821.0,977.59,702.02
2018,9,3,11,15,766.5,188.5,2.35,29.15,835.0,978.41,701.19
2018,9,3,11,30,772.0,189.0,2.4,29.6,849.0,975.87,698.42
2018,9,3,11,45,775.0,189.5,2.5,30.05,855.5,961.84,688.92
2018,9,3,12,0,778.0,190.0,2.6,30.5,862.0,950.56,681.36
2018,9,3,12,15,782.0,187.0,2.7,30.75,861.0,933.49,670.63
2018,9,3,12,30,786.0,184.0,2.8,31.0,860.0,913.23,657.9
2018,9,3,12,45,788.5,180.0,2.85,31.2,851.5,887.53,641.41
2018,9,3,13,0,791.0,176.0,2.9,31.4,843.0,858.89,622.99
2018,9,3,13,15,786.5,174.0,3.0,31.35,825.5,823.62,601.03
2018,9,3,13,30,782.0,172.0,3.1,31.3,808.0,786.08,577.33
2018,9,3,13,45,775.0,169.0,3.2,31.25,783.0,743.66,549.04
2018,9,3,14,0,768.0,166.0,3.3,31.2,758.0,699.99,519.0
2018,9,3,14,15,757.5,162.5,3.3,30.8,726.0,651.09,484.9
2018,9,3,14,30,747.0,159.0,3.3,30.4,694.0,601.29,449.24
2018,9,3,14,45,732.5,155.0,3.35,30.05,656.0,548.18,410.16
2018,9,3,15,0,718.0,151.0,3.4,29.7,618.0,495.09,369.86
2018,9,3,15,15,698.5,146.0,3.4,29.7,575.0,439.16,325.69
2018,9,3,15,30,679.0,141.0,3.4,29.7,532.0,384.34,281.23
2018,9,3,15,45,653.5,135.0,3.35,28.35,485.0,328.08,236.08
2018,9,3,16,0,628.0,129.0,3.3,27.0,438.0,274.17,191.79
2018,9,3,16,15,594.0,121.5,3.25,26.15,388.0,219.85,147.17
2018,9,3,16,30,560.0,114.0,3.2,25.3,338.0,169.46,107.45
2018,9,3,16,45,508.0,105.0,3.1,24.45,286.5,119.55,73.22
2018,9,3,17,0,456.0,96.0,3.0,23.6,235.0,76.54,52.51
2018,9,3,17,15,382.5,83.0,2.85,22.7,184.0,60.75,46.93
2018,9,3,17,30,309.0,70.0,2.7,21.8,133.0,52.43,39.62
2018,9,3,17,45,244.5,54.0,2.55,20.95,95.0,41.33,29.63
2018,9,3,18,0,180.0,38.0,2.4,20.1,57.0,29.69,18.43
2018,9,3,18,15,102.5,22.0,2.3,19.6,31.5,17.5,0.0
2018,9,3,18,30,25.0,6.0,2.2,19.1,6.0,5.72,0.0
2018,9,3,18,45,12.5,3.0,2.1,18.6,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.0,2.1,14.45,11.5,20.26,0.0
2018,9,4,6,0,91.0,18.0,2.3,15.0,23.0,58.67,0.0
2018,9,4,6,15,210.0,35.5,2.35,15.65,63.5,136.72,99.36
2018,9,4,6,30,329.0,53.0,2.4,16.3,104.0,219.35,172.17
2018,9,4,6,45,225.5,57.0,2.5,17.0,98.0,190.67,153.28
2018,9,4,7,0,122.0,61.0,2.6,17.7,92.0,140.45,113.29
2018,9,4,7,15,61.0,77.5,2.5,18.4,93.0,121.23,97.0
2018,9,4,7,30,0.0,94.0,2.4,19.1,94.0,89.93,69.6
2018,9,4,7,45,1.5,113.0,2.35,19.85,113.5,109.76,85.6
2018,9,4,8,0,3.0,132.0,2.3,20.6,133.0,129.7,101.31
2018,9,4,8,15,14.5,164.5,2.2,21.45,172.0,171.76,134.72
2018,9,4,8,30,26.0,197.0,2.1,22.3,211.0,214.76,168.03
2018,9,4,8,45,68.0,231.0,2.05,23.2,272.0,298.27,232.73
2018,9,4,9,0,110.0,265.0,2.0,24.1,333.0,386.73,298.73
2018,9,4,9,15,379.5,220.5,1.95,25.0,476.5,607.99,465.1
2018,9,4,9,30,649.0,176.0,1.9,25.9,620.0,821.92,612.96
2018,9,4,9,45,746.5,148.5,1.85,26.85,684.5,895.2,655.34
2018,9,4,10,0,844.0,121.0,1.8,27.8,749.0,964.3,694.88
2018,9,4,10,15,853.0,122.5,1.8,28.6,778.0,984.03,703.3
2018,9,4,10,30,862.0,124.0,1.8,29.4,807.0,991.64,704.66
2018,9,4,10,45,868.0,125.0,1.8,30.2,828.5,1001.05,707.39
2018,9,4,11,0,874.0,126.0,1.8,31.0,850.0,1006.93,707.99
2018,9,4,11,15,878.5,126.0,1.85,31.6,864.0,1006.66,706.17
2018,9,4,11,30,883.0,126.0,1.9,32.2,878.0,1002.77,702.3
2018,9,4,11,45,885.5,126.5,2.0,32.8,884.5,993.84,696.06
2018,9,4,12,0,888.0,127.0,2.1,33.4,891.0,981.32,687.71
2018,9,4,12,15,886.5,127.0,2.2,33.7,888.5,961.04,675.41
2018,9,4,12,30,885.0,127.0,2.3,34.0,886.0,937.46,661.08
2018,9,4,12,45,881.0,127.0,2.4,34.3,875.0,908.49,643.29
2018,9,4,13,0,877.0,127.0,2.5,34.6,864.0,876.6,623.55
2018,9,4,13,15,873.0,126.0,2.55,34.65,846.0,840.97,601.51
2018,9,4,13,30,869.0,125.0,2.6,34.7,828.0,802.75,577.6
2018,9,4,13,45,862.5,123.5,2.7,34.7,803.0,759.8,550.72
2018,9,4,14,0,856.0,122.0,2.8,34.7,778.0,716.43,522.33
2018,9,4,14,15,846.5,119.5,2.9,34.4,745.5,666.0,488.04
2018,9,4,14,30,837.0,117.0,3.0,34.1,713.0,614.33,451.78
2018,9,4,14,45,824.5,113.5,3.1,33.8,674.0,559.07,411.73
2018,9,4,15,0,812.0,110.0,3.2,33.5,635.0,503.39,369.94
2018,9,4,15,15,794.0,107.5,3.2,33.5,591.5,446.07,324.93
2018,9,4,15,30,776.0,105.0,3.2,33.5,548.0,389.46,279.15
2018,9,4,15,45,753.5,100.5,3.25,32.2,500.0,330.58,231.99
2018,9,4,16,0,731.0,96.0,3.3,30.9,452.0,270.19,182.55
2018,9,4,16,15,700.0,91.0,3.3,29.85,401.5,212.68,135.33
2018,9,4,16,30,669.0,86.0,3.3,28.8,351.0,158.52,92.84
2018,9,4,16,45,625.0,79.5,3.25,27.75,299.0,105.72,57.41
2018,9,4,17,0,581.0,73.0,3.2,26.7,247.0,58.35,37.18
2018,9,4,17,15,516.5,65.0,3.1,25.4,197.0,47.29,34.92
2018,9,4,17,30,452.0,57.0,3.0,24.1,147.0,43.27,31.39
2018,9,4,17,45,357.0,45.5,2.85,22.8,103.5,35.73,24.59
2018,9,4,18,0,262.0,34.0,2.7,21.5,60.0,26.61,15.49
2018,9,4,18,15,148.0,20.0,2.6,20.75,33.0,15.93,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.0,6.0,5.72,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,22.0,7.0,1.8,14.25,8.0,12.32,0.0
2018,9,5,6,0,44.0,14.0,2.0,14.7,16.0,33.09,0.0
2018,9,5,6,15,55.0,25.5,2.05,15.35,31.5,56.74,38.45
2018,9,5,6,30,66.0,37.0,2.1,16.0,47.0,70.55,52.71
2018,9,5,6,45,49.0,52.5,2.15,16.65,61.5,82.96,64.27
2018,9,5,7,0,32.0,68.0,2.2,17.3,76.0,86.2,67.4
2018,9,5,7,15,17.5,86.5,2.2,18.0,91.0,98.7,77.66
2018,9,5,7,30,3.0,105.0,2.2,18.7,106.0,103.71,81.22
2018,9,5,7,45,39.5,140.0,2.2,19.45,157.5,173.07,138.43
2018,9,5,8,0,76.0,175.0,2.2,20.2,209.0,239.8,191.93
2018,9,5,8,15,198.5,187.5,2.25,21.0,290.0,360.16,288.13
2018,9,5,8,30,321.0,200.0,2.3,21.8,371.0,491.49,388.48
2018,9,5,8,45,511.0,168.0,2.3,22.65,468.0,638.31,497.7
2018,9,5,9,0,701.0,136.0,2.3,23.5,565.0,789.62,602.34
2018,9,5,9,15,744.0,131.0,2.4,24.15,614.0,841.14,634.12
2018,9,5,9,30,787.0,126.0,2.5,24.8,663.0,887.81,662.97
2018,9,5,9,45,794.5,131.0,2.55,25.45,697.0,915.46,678.39
2018,9,5,10,0,802.0,136.0,2.6,26.1,731.0,940.11,691.91
2018,9,5,10,15,812.0,137.0,2.7,26.55,759.0,959.62,703.03
2018,9,5,10,30,822.0,138.0,2.8,27.0,787.0,975.92,712.14
2018,9,5,10,45,829.0,139.0,2.9,27.5,808.5,985.91,717.12
2018,9,5,11,0,836.0,140.0,3.0,28.0,830.0,992.43,719.98
2018,9,5,11,15,841.0,140.0,3.1,28.2,844.0,992.34,719.57
2018,9,5,11,30,846.0,140.0,3.2,28.4,858.0,988.69,717.02
2018,9,5,11,45,849.0,139.5,3.3,28.55,864.0,970.79,705.45
2018,9,5,12,0,852.0,139.0,3.4,28.7,870.0,958.08,697.44
2018,9,5,12,15,852.5,138.5,3.5,28.7,868.0,939.65,686.08
2018,9,5,12,30,853.0,138.0,3.6,28.7,866.0,917.96,672.61
2018,9,5,12,45,851.0,137.0,3.7,28.7,856.0,890.43,655.23
2018,9,5,13,0,849.0,136.0,3.8,28.7,846.0,865.02,639.22
2018,9,5,13,15,845.0,134.0,3.9,28.45,828.0,828.4,616.09
2018,9,5,13,30,841.0,132.0,4.0,28.2,810.0,789.3,591.04
2018,9,5,13,45,834.0,130.0,4.05,27.9,784.5,745.69,562.46
2018,9,5,14,0,827.0,128.0,4.1,27.6,759.0,700.22,530.91
2018,9,5,14,15,817.0,126.0,4.15,27.1,727.0,651.18,495.91
2018,9,5,14,30,807.0,124.0,4.2,26.6,695.0,601.0,459.04
2018,9,5,14,45,793.5,121.0,4.2,26.05,657.0,547.1,418.22
2018,9,5,15,0,780.0,118.0,4.2,25.5,619.0,492.94,375.88
2018,9,5,15,15,762.0,115.0,4.2,25.5,576.0,436.85,329.98
2018,9,5,15,30,744.0,112.0,4.2,25.5,533.0,378.81,281.42
2018,9,5,15,45,720.0,107.0,4.15,23.9,485.5,320.43,233.09
2018,9,5,16,0,696.0,102.0,4.1,22.3,438.0,264.1,185.3
2018,9,5,16,15,664.0,96.5,4.0,21.35,388.0,208.07,137.74
2018,9,5,16,30,632.0,91.0,3.9,20.4,338.0,155.58,95.37
2018,9,5,16,45,587.0,84.0,3.8,19.45,287.5,104.65,60.49
2018,9,5,17,0,542.0,77.0,3.7,18.5,237.0,59.34,46.62
2018,9,5,17,15,477.5,68.0,3.55,17.8,188.0,50.14,38.58
2018,9,5,17,30,413.0,59.0,3.4,17.1,139.0,45.38,34.17
2018,9,5,17,45,319.0,46.5,3.25,16.45,97.0,35.7,25.19
2018,9,5,18,0,225.0,34.0,3.1,15.8,55.0,26.68,15.54
2018,9,5,18,15,125.5,19.5,3.0,15.5,30.0,18.59,0.0
2018,9,5,18,30,26.0,5.0,2.9,15.2,5.0,4.77,0.0
2018,9,5,18,45,13.0,2.5,2.85,14.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,6,5,45,43.5,7.5,1.65,12.6,9.5,18.31,0.0
2018,9,6,6,0,87.0,15.0,1.8,13.0,19.0,52.59,0.0
2018,9,6,6,15,132.0,25.5,1.8,13.7,41.0,93.96,66.43
2018,9,6,6,30,177.0,36.0,1.8,14.4,63.0,132.1,103.08
2018,9,6,6,45,148.0,49.5,1.85,15.05,78.0,134.21,107.61
2018,9,6,7,0,119.0,63.0,1.9,15.7,93.0,141.69,115.06
2018,9,6,7,15,61.5,87.0,1.8,16.45,102.5,125.27,100.98
2018,9,6,7,30,4.0,111.0,1.7,17.2,112.0,111.04,87.72
2018,9,6,7,45,11.5,134.0,1.65,18.0,138.5,139.48,110.85
2018,9,6,8,0,19.0,157.0,1.6,18.8,165.0,168.5,133.86
2018,9,6,8,15,41.0,185.5,1.6,19.7,206.0,225.62,179.12
2018,9,6,8,30,63.0,214.0,1.6,20.6,247.0,275.38,217.34
2018,9,6,8,45,257.0,204.0,1.65,21.55,358.0,451.9,355.78
2018,9,6,9,0,451.0,194.0,1.7,22.5,469.0,630.78,487.24
2018,9,6,9,15,607.5,164.5,1.8,23.3,561.5,756.24,574.61
2018,9,6,9,30,764.0,135.0,1.9,24.1,654.0,876.01,652.46
2018,9,6,9,45,789.5,133.0,2.0,24.9,693.5,912.36,672.92
2018,9,6,10,0,815.0,131.0,2.1,25.7,733.0,946.33,692.49
2018,9,6,10,15,838.0,127.0,2.25,26.25,766.5,972.95,708.37
2018,9,6,10,30,861.0,123.0,2.4,26.8,800.0,987.81,716.73
2018,9,6,10,45,885.5,115.5,2.5,27.35,828.0,1006.05,726.91
2018,9,6,11,0,910.0,108.0,2.6,27.9,856.0,1020.85,734.91
2018,9,6,11,15,913.0,108.0,2.65,28.2,869.0,1018.97,732.64
2018,9,6,11,30,916.0,108.0,2.7,28.5,882.0,1013.35,728.28
2018,9,6,11,45,917.5,108.0,2.75,28.75,887.5,1002.55,720.91
2018,9,6,12,0,919.0,108.0,2.8,29.0,893.0,988.07,711.34
2018,9,6,12,15,921.0,106.0,2.85,29.15,891.0,968.36,698.79
2018,9,6,12,30,923.0,104.0,2.9,29.3,889.0,945.11,684.02
2018,9,6,12,45,924.0,102.0,2.9,29.4,879.5,917.51,666.22
2018,9,6,13,0,925.0,100.0,2.9,29.5,870.0,886.59,646.25
2018,9,6,13,15,921.5,98.5,2.95,29.5,851.5,849.31,622.58
2018,9,6,13,30,918.0,97.0,3.0,29.5,833.0,809.27,596.88
2018,9,6,13,45,913.0,95.0,3.0,29.45,807.5,765.04,567.94
2018,9,6,14,0,908.0,93.0,3.0,29.4,782.0,718.55,537.13
2018,9,6,14,15,900.5,91.5,3.0,29.2,750.0,668.87,501.73
2018,9,6,14,30,893.0,90.0,3.0,29.0,718.0,617.56,464.09
2018,9,6,14,45,882.5,87.5,3.0,28.8,679.5,562.31,422.44
2018,9,6,15,0,872.0,85.0,3.0,28.6,641.0,506.25,378.8
2018,9,6,15,15,856.0,83.0,3.0,28.6,597.0,447.72,331.61
2018,9,6,15,30,840.0,81.0,3.0,28.6,553.0,389.48,283.21
2018,9,6,15,45,820.0,78.0,2.85,27.9,505.0,326.36,230.53
2018,9,6,16,0,800.0,75.0,2.7,27.2,457.0,267.5,180.22
2018,9,6,16,15,772.5,71.5,2.6,26.6,406.5,208.42,130.39
2018,9,6,16,30,745.0,68.0,2.5,26.0,356.0,152.2,85.67
2018,9,6,16,45,704.0,63.5,2.4,25.4,303.5,97.28,49.53
2018,9,6,17,0,663.0,59.0,2.3,24.8,251.0,47.42,35.19
2018,9,6,17,15,600.5,53.0,2.0,23.7,200.0,37.89,27.08
2018,9,6,17,30,538.0,47.0,1.7,22.6,149.0,35.06,24.51
2018,9,6,17,45,436.5,38.5,1.4,21.5,104.0,29.87,19.64
2018,9,6,18,0,335.0,30.0,1.1,20.4,59.0,24.52,12.96
2018,9,6,18,15,191.5,18.0,1.1,19.75,32.0,17.16,0.0
2018,9,6,18,30,48.0,6.0,1.1,19.1,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.05,18.45,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.45,13.2,15.0,37.09,0.0
2018,9,7,6,0,215.0,20.0,1.6,13.8,30.0,98.84,0.0
2018,9,7,6,15,358.5,29.5,1.65,14.5,71.5,186.09,132.44
2018,9,7,6,30,502.0,39.0,1.7,15.2,113.0,278.54,217.51
2018,9,7,6,45,383.5,39.0,1.75,15.9,109.0,248.62,200.33
2018,9,7,7,0,265.0,39.0,1.8,16.6,105.0,204.49,167.39
2018,9,7,7,15,132.5,55.0,1.75,17.6,88.0,144.36,117.5
2018,9,7,7,30,0.0,71.0,1.7,18.6,71.0,66.28,50.04
2018,9,7,7,45,0.5,96.5,1.65,19.65,96.5,92.04,71.1
2018,9,7,8,0,1.0,122.0,1.6,20.7,122.0,118.0,91.71
2018,9,7,8,15,10.5,155.5,1.6,21.7,161.0,159.45,124.56
2018,9,7,8,30,20.0,189.0,1.6,22.7,200.0,201.75,157.23
2018,9,7,8,45,86.5,223.5,1.6,23.7,275.5,305.86,238.41
2018,9,7,9,0,153.0,258.0,1.6,24.7,351.0,416.82,321.01
2018,9,7,9,15,412.0,213.5,1.65,25.65,487.0,629.15,478.15
2018,9,7,9,30,671.0,169.0,1.7,26.6,623.0,833.29,617.21
2018,9,7,9,45,802.0,127.5,1.7,27.55,698.0,917.34,666.49
2018,9,7,10,0,933.0,86.0,1.7,28.5,773.0,999.16,713.82
2018,9,7,10,15,940.5,86.5,1.75,29.25,801.5,1017.39,721.67
2018,9,7,10,30,948.0,87.0,1.8,30.0,830.0,1031.97,728.03
2018,9,7,10,45,953.5,87.5,1.85,30.8,852.0,1040.82,730.82
2018,9,7,11,0,959.0,88.0,1.9,31.6,874.0,1045.8,731.4
2018,9,7,11,15,963.0,88.5,2.0,32.2,888.5,1045.37,730.06
2018,9,7,11,30,967.0,89.0,2.1,32.8,903.0,1040.97,726.44
2018,9,7,11,45,969.0,89.5,2.15,33.4,909.5,1030.69,718.75
2018,9,7,12,0,971.0,90.0,2.2,34.0,916.0,1016.5,708.83
2018,9,7,12,15,969.5,90.0,2.25,34.4,913.0,994.7,694.93
2018,9,7,12,30,968.0,90.0,2.3,34.8,910.0,969.28,678.88
2018,9,7,12,45,964.5,90.5,2.4,35.25,899.0,939.14,660.22
2018,9,7,13,0,961.0,91.0,2.5,35.7,888.0,905.74,639.41
2018,9,7,13,15,957.5,90.5,2.6,35.6,869.5,868.22,617.24
2018,9,7,13,30,954.0,90.0,2.7,35.5,851.0,827.81,592.89
2018,9,7,13,45,948.0,88.5,2.8,35.4,824.5,781.85,564.52
2018,9,7,14,0,942.0,87.0,2.9,35.3,798.0,733.61,534.16
2018,9,7,14,15,933.5,86.0,3.0,34.9,765.0,682.18,499.5
2018,9,7,14,30,925.0,85.0,3.1,34.5,732.0,629.13,462.25
2018,9,7,14,45,914.0,83.0,3.2,34.15,692.5,572.43,420.94
2018,9,7,15,0,903.0,81.0,3.3,33.8,653.0,514.9,377.45
2018,9,7,15,15,887.5,79.0,3.3,33.8,608.0,454.87,329.87
2018,9,7,15,30,872.0,77.0,3.3,33.8,563.0,395.04,280.98
2018,9,7,15,45,851.0,74.5,3.35,32.45,513.5,333.53,231.05
2018,9,7,16,0,830.0,72.0,3.4,31.1,464.0,269.71,178.2
2018,9,7,16,15,801.0,68.0,3.35,30.1,411.5,208.15,127.26
2018,9,7,16,30,772.0,64.0,3.3,29.1,359.0,149.61,81.62
2018,9,7,16,45,731.0,59.5,3.2,28.05,305.5,93.14,45.48
2018,9,7,17,0,690.0,55.0,3.1,27.0,252.0,41.68,29.97
2018,9,7,17,15,627.5,49.5,2.9,25.7,200.0,38.63,27.44
2018,9,7,17,30,565.0,44.0,2.7,24.4,148.0,32.74,22.28
2018,9,7,17,45,461.5,35.5,2.5,23.05,102.5,27.41,17.33
2018,9,7,18,0,358.0,27.0,2.3,21.7,57.0,21.87,10.16
2018,9,7,18,15,205.0,16.5,2.3,20.85,31.0,15.73,0.0
2018,9,7,18,30,52.0,6.0,2.3,20.0,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.35,19.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.25,14.25,14.5,9.05,0.0
2018,9,8,6,0,222.0,19.0,2.5,14.8,29.0,99.49,0.0
2018,9,8,6,15,364.0,27.5,2.55,15.45,69.5,185.98,130.5
2018,9,8,6,30,506.0,36.0,2.6,16.1,110.0,272.85,212.74
2018,9,8,6,45,579.5,42.0,2.65,16.8,159.5,343.95,276.21
2018,9,8,7,0,653.0,48.0,2.7,17.5,209.0,421.68,342.65
2018,9,8,7,15,699.5,52.5,2.7,18.3,261.5,488.01,397.27
2018,9,8,7,30,746.0,57.0,2.7,19.1,314.0,557.27,451.64
2018,9,8,7,45,777.5,60.0,2.7,19.9,365.5,616.9,495.88
2018,9,8,8,0,809.0,63.0,2.7,20.7,417.0,671.53,533.25
2018,9,8,8,15,831.0,66.0,2.75,21.45,467.0,724.39,568.52
2018,9,8,8,30,853.0,69.0,2.8,22.2,517.0,776.36,602.24
2018,9,8,8,45,869.0,71.0,2.8,22.95,562.5,820.82,629.6
2018,9,8,9,0,885.0,73.0,2.8,23.7,608.0,863.31,655.08
2018,9,8,9,15,893.0,77.0,2.85,24.45,648.0,898.74,675.66
2018,9,8,9,30,901.0,81.0,2.9,25.2,688.0,931.18,694.04
2018,9,8,9,45,905.5,85.5,2.95,25.9,722.5,957.73,708.49
2018,9,8,10,0,910.0,90.0,3.0,26.6,757.0,980.8,720.62
2018,9,8,10,15,917.5,91.0,3.05,27.15,785.5,999.19,730.14
2018,9,8,10,30,925.0,92.0,3.1,27.7,814.0,1014.02,737.44
2018,9,8,10,45,930.0,93.5,3.1,28.25,836.0,1023.26,740.82
2018,9,8,11,0,935.0,95.0,3.1,28.8,858.0,1028.68,741.91
2018,9,8,11,15,937.5,95.5,3.15,29.3,871.0,1026.71,738.99
2018,9,8,11,30,940.0,96.0,3.2,29.8,884.0,1020.89,733.81
2018,9,8,11,45,940.5,97.0,3.25,30.25,889.5,1009.85,725.6
2018,9,8,12,0,941.0,98.0,3.3,30.7,895.0,995.05,715.15
2018,9,8,12,15,943.5,96.0,3.4,31.1,893.5,975.25,702.08
2018,9,8,12,30,946.0,94.0,3.5,31.5,892.0,951.79,686.72
2018,9,8,12,45,947.5,91.5,3.55,31.95,882.0,923.37,667.7
2018,9,8,13,0,949.0,89.0,3.6,32.4,872.0,891.51,646.45
2018,9,8,13,15,945.0,88.5,3.7,32.35,853.5,853.94,622.91
2018,9,8,13,30,941.0,88.0,3.8,32.3,835.0,813.55,597.25
2018,9,8,13,45,935.0,87.0,3.85,32.3,809.0,768.56,567.85
2018,9,8,14,0,929.0,86.0,3.9,32.3,783.0,721.31,536.57
2018,9,8,14,15,920.5,84.5,3.95,32.0,750.0,669.95,500.25
2018,9,8,14,30,912.0,83.0,4.0,31.7,717.0,617.02,461.61
2018,9,8,14,45,900.0,82.0,4.1,31.45,678.0,561.37,419.73
2018,9,8,15,0,888.0,81.0,4.2,31.2,639.0,505.01,375.86
2018,9,8,15,15,873.0,78.5,4.2,31.2,594.5,445.54,327.73
2018,9,8,15,30,858.0,76.0,4.2,31.2,550.0,386.26,278.34
2018,9,8,15,45,838.0,73.0,4.2,30.2,501.5,325.44,227.66
2018,9,8,16,0,818.0,70.0,4.2,29.2,453.0,262.24,174.26
2018,9,8,16,15,790.5,67.0,4.1,28.35,402.0,202.63,124.25
2018,9,8,16,30,763.0,64.0,4.0,27.5,351.0,145.85,79.74
2018,9,8,16,45,722.0,59.5,3.95,26.65,298.5,90.03,44.34
2018,9,8,17,0,681.0,55.0,3.9,25.8,246.0,41.61,30.07
2018,9,8,17,15,615.5,49.5,3.65,24.65,194.5,38.84,27.72
2018,9,8,17,30,550.0,44.0,3.4,23.5,143.0,32.95,22.5
2018,9,8,17,45,437.5,36.0,3.15,22.3,98.0,28.09,17.87
2018,9,8,18,0,325.0,28.0,2.9,21.1,53.0,23.14,10.07
2018,9,8,18,15,174.5,16.0,2.85,20.25,28.0,15.25,0.0
2018,9,8,18,30,24.0,4.0,2.8,19.4,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.75,18.6,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
