Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,6,15,101.5,11.5,1.1,13.9,17.0,46.1,0.0
2018,10,9,6,30,203.0,23.0,1.2,14.7,34.0,121.88,4.23
2018,10,9,6,45,288.5,34.0,1.3,15.5,68.5,195.02,146.14
2018,10,9,7,0,374.0,45.0,1.4,16.3,103.0,265.95,211.67
2018,10,9,7,15,504.0,49.0,1.35,17.05,157.5,361.3,292.02
2018,10,9,7,30,634.0,53.0,1.3,17.8,212.0,463.7,374.84
2018,10,9,7,45,638.0,63.5,1.2,18.5,252.5,511.03,411.07
2018,10,9,8,0,642.0,74.0,1.1,19.2,293.0,553.0,441.52
2018,10,9,8,15,712.0,72.5,1.1,20.1,348.5,622.53,490.72
2018,10,9,8,30,782.0,71.0,1.1,21.0,404.0,698.7,541.66
2018,10,9,8,45,813.0,71.5,1.05,21.95,449.5,748.21,571.37
2018,10,9,9,0,844.0,72.0,1.0,22.9,495.0,789.72,594.88
2018,10,9,9,15,858.0,74.5,0.95,23.9,533.5,824.58,613.2
2018,10,9,9,30,872.0,77.0,0.9,24.9,572.0,856.84,629.37
2018,10,9,9,45,881.0,79.5,0.85,25.95,604.5,881.81,640.35
2018,10,9,10,0,890.0,82.0,0.8,27.0,637.0,903.55,649.14
2018,10,9,10,15,899.5,83.0,0.85,27.55,663.5,920.57,658.0
2018,10,9,10,30,909.0,84.0,0.9,28.1,690.0,934.09,664.79
2018,10,9,10,45,846.0,111.5,1.0,28.6,687.5,915.84,652.86
2018,10,9,11,0,783.0,139.0,1.1,29.1,685.0,885.14,633.42
2018,10,9,11,15,795.5,137.0,1.35,29.4,699.0,887.09,637.33
2018,10,9,11,30,808.0,135.0,1.6,29.7,713.0,885.5,638.32
2018,10,9,11,45,777.0,148.5,1.8,29.95,706.0,858.62,622.3
2018,10,9,12,0,746.0,162.0,2.0,30.2,699.0,833.64,607.43
2018,10,9,12,15,742.5,161.5,2.2,30.15,692.5,810.5,594.19
2018,10,9,12,30,739.0,161.0,2.4,30.1,686.0,784.67,578.85
2018,10,9,12,45,714.5,166.0,2.6,30.1,666.0,745.63,553.76
2018,10,9,13,0,690.0,171.0,2.8,30.1,646.0,705.41,526.59
2018,10,9,13,15,654.0,178.0,3.0,29.8,617.0,658.19,494.3
2018,10,9,13,30,618.0,185.0,3.2,29.5,588.0,611.33,461.47
2018,10,9,13,45,567.0,191.5,3.4,29.25,549.0,552.76,419.24
2018,10,9,14,0,516.0,198.0,3.6,29.0,510.0,499.99,380.25
2018,10,9,14,15,632.0,151.0,3.7,28.5,511.0,490.67,373.92
2018,10,9,14,30,748.0,104.0,3.8,28.0,512.0,466.72,354.84
2018,10,9,14,45,775.5,91.5,3.9,27.45,486.5,424.46,320.06
2018,10,9,15,0,803.0,79.0,4.0,26.9,461.0,377.86,280.23
2018,10,9,15,15,771.5,76.5,4.0,26.9,414.5,317.89,228.94
2018,10,9,15,30,740.0,74.0,4.0,26.9,368.0,260.38,179.14
2018,10,9,15,45,709.0,69.5,3.95,25.6,321.5,203.9,131.4
2018,10,9,16,0,678.0,65.0,3.9,24.3,275.0,147.77,85.99
2018,10,9,16,15,623.0,59.0,3.65,23.4,225.5,94.16,48.98
2018,10,9,16,30,568.0,53.0,3.4,22.5,176.0,47.06,27.81
2018,10,9,16,45,462.5,45.0,3.2,21.6,128.0,34.24,23.71
2018,10,9,17,0,357.0,37.0,3.0,20.7,80.0,29.46,18.93
2018,10,9,17,15,221.5,24.5,2.85,19.85,47.0,20.05,5.71
2018,10,9,17,30,86.0,12.0,2.7,19.0,14.0,11.44,0.0
2018,10,9,17,45,43.0,6.0,2.55,18.2,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.5,12.0,0.75,12.65,16.0,37.85,0.0
2018,10,10,6,30,153.0,24.0,0.9,13.1,32.0,103.98,0.0
2018,10,10,6,45,275.5,36.5,1.05,13.5,70.5,192.11,143.62
2018,10,10,7,0,398.0,49.0,1.2,13.9,109.0,281.4,225.14
2018,10,10,7,15,482.5,56.5,1.1,14.35,156.5,357.55,290.68
2018,10,10,7,30,567.0,64.0,1.0,14.8,204.0,440.1,358.45
2018,10,10,7,45,622.0,69.0,0.95,15.2,253.5,506.65,411.08
2018,10,10,8,0,677.0,74.0,0.9,15.6,303.0,575.91,463.37
2018,10,10,8,15,714.0,77.0,0.85,16.25,350.0,631.84,502.15
2018,10,10,8,30,751.0,80.0,0.8,16.9,397.0,684.56,536.55
2018,10,10,8,45,778.0,82.0,0.75,17.55,441.0,731.81,565.86
2018,10,10,9,0,805.0,84.0,0.7,18.2,485.0,777.76,593.35
2018,10,10,9,15,825.0,85.5,0.8,19.2,524.0,815.55,616.21
2018,10,10,9,30,845.0,87.0,0.9,20.2,563.0,851.04,637.28
2018,10,10,9,45,861.0,87.0,1.05,21.2,596.5,871.12,648.72
2018,10,10,10,0,877.0,87.0,1.2,22.2,630.0,895.7,663.21
2018,10,10,10,15,885.5,88.0,1.15,22.75,655.5,911.54,670.0
2018,10,10,10,30,894.0,89.0,1.1,23.3,681.0,923.92,674.65
2018,10,10,10,45,899.5,89.5,1.05,23.85,699.0,929.4,674.96
2018,10,10,11,0,905.0,90.0,1.0,24.4,717.0,931.21,673.13
2018,10,10,11,15,907.5,90.5,0.85,24.75,727.5,926.59,666.12
2018,10,10,11,30,910.0,91.0,0.7,25.1,738.0,918.27,656.89
2018,10,10,11,45,910.0,91.5,0.6,25.4,740.0,904.07,645.23
2018,10,10,12,0,910.0,92.0,0.5,25.7,742.0,886.32,631.56
2018,10,10,12,15,907.0,92.0,0.55,25.9,736.0,862.02,617.1
2018,10,10,12,30,904.0,92.0,0.6,26.1,730.0,834.49,600.62
2018,10,10,12,45,898.0,92.0,0.65,26.25,715.5,801.53,580.66
2018,10,10,13,0,892.0,92.0,0.7,26.4,701.0,765.8,558.74
2018,10,10,13,15,884.5,91.0,0.9,26.4,679.5,725.41,535.71
2018,10,10,13,30,877.0,90.0,1.1,26.4,658.0,682.77,509.35
2018,10,10,13,45,866.0,89.0,1.25,26.4,629.5,635.92,477.29
2018,10,10,14,0,855.0,88.0,1.4,26.4,601.0,587.58,442.85
2018,10,10,14,15,840.0,86.0,1.6,26.2,565.5,535.19,404.62
2018,10,10,14,30,825.0,84.0,1.8,26.0,530.0,481.37,363.6
2018,10,10,14,45,805.0,81.5,2.0,25.75,489.5,424.67,318.72
2018,10,10,15,0,785.0,79.0,2.2,25.5,449.0,368.56,272.53
2018,10,10,15,15,758.0,76.5,2.2,25.5,404.5,311.13,223.54
2018,10,10,15,30,731.0,74.0,2.2,25.5,360.0,255.67,175.52
2018,10,10,15,45,690.5,70.0,2.55,24.5,312.0,196.04,125.87
2018,10,10,16,0,650.0,66.0,2.9,23.5,264.0,142.69,83.29
2018,10,10,16,15,587.5,60.5,2.95,22.65,215.0,90.88,48.18
2018,10,10,16,30,525.0,55.0,3.0,21.8,166.0,46.53,29.06
2018,10,10,16,45,429.0,46.5,3.05,20.9,121.0,35.85,25.1
2018,10,10,17,0,333.0,38.0,3.1,20.0,76.0,30.73,19.87
2018,10,10,17,15,203.0,24.5,3.05,19.15,44.0,20.32,3.65
2018,10,10,17,30,73.0,11.0,3.0,18.3,12.0,10.48,0.0
2018,10,10,17,45,36.5,5.5,2.95,17.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,11,6,15,11.5,9.0,0.7,13.3,9.5,12.54,0.0
2018,10,11,6,30,23.0,18.0,0.8,13.7,19.0,32.53,0.0
2018,10,11,6,45,111.0,38.5,0.9,14.05,53.5,112.85,82.02
2018,10,11,7,0,199.0,59.0,1.0,14.4,88.0,186.18,148.12
2018,10,11,7,15,248.5,73.5,0.95,14.75,124.5,237.65,193.35
2018,10,11,7,30,298.0,88.0,0.9,15.1,161.0,304.76,249.56
2018,10,11,7,45,353.0,102.0,0.85,15.4,207.0,369.01,301.74
2018,10,11,8,0,408.0,116.0,0.8,15.7,253.0,437.0,354.84
2018,10,11,8,15,486.0,121.0,0.7,16.4,307.5,513.82,412.06
2018,10,11,8,30,564.0,126.0,0.6,17.1,362.0,594.81,469.51
2018,10,11,8,45,599.5,130.5,0.5,17.8,405.5,650.45,505.57
2018,10,11,9,0,635.0,135.0,0.4,18.5,449.0,701.43,536.83
2018,10,11,9,15,665.5,136.5,0.55,19.3,488.5,744.04,564.69
2018,10,11,9,30,696.0,138.0,0.7,20.1,528.0,785.2,591.32
2018,10,11,9,45,723.5,136.0,0.85,20.85,562.0,817.86,612.08
2018,10,11,10,0,751.0,134.0,1.0,21.6,596.0,848.24,631.25
2018,10,11,10,15,763.0,135.5,1.1,22.0,621.5,866.16,642.21
2018,10,11,10,30,775.0,137.0,1.2,22.4,647.0,881.02,651.35
2018,10,11,10,45,784.0,138.0,1.3,22.75,666.0,884.58,653.3
2018,10,11,11,0,793.0,139.0,1.4,23.1,685.0,889.83,656.58
2018,10,11,11,15,800.5,138.0,1.45,23.45,696.0,888.13,654.72
2018,10,11,11,30,808.0,137.0,1.5,23.8,707.0,882.97,650.8
2018,10,11,11,45,813.5,134.5,1.5,24.1,710.5,870.96,642.04
2018,10,11,12,0,819.0,132.0,1.5,24.4,714.0,855.54,631.24
2018,10,11,12,15,821.5,130.0,1.55,24.6,709.5,834.77,617.84
2018,10,11,12,30,824.0,128.0,1.6,24.8,705.0,810.79,602.34
2018,10,11,12,45,824.5,125.0,1.6,25.0,693.0,781.09,582.49
2018,10,11,13,0,825.0,122.0,1.6,25.2,681.0,748.5,560.68
2018,10,11,13,15,819.5,119.0,1.6,25.25,660.0,708.92,533.78
2018,10,11,13,30,814.0,116.0,1.6,25.3,639.0,667.19,504.08
2018,10,11,13,45,806.0,112.5,1.6,25.4,611.5,621.45,470.76
2018,10,11,14,0,798.0,109.0,1.6,25.5,584.0,574.19,435.51
2018,10,11,14,15,784.5,105.5,1.6,25.4,549.5,522.75,396.53
2018,10,11,14,30,771.0,102.0,1.6,25.3,515.0,470.79,355.95
2018,10,11,14,45,751.5,98.5,1.6,25.2,475.5,414.74,311.06
2018,10,11,15,0,732.0,95.0,1.6,25.1,436.0,360.31,266.05
2018,10,11,15,15,703.0,90.5,1.6,25.1,391.5,302.95,217.78
2018,10,11,15,30,674.0,86.0,1.6,25.1,347.0,247.92,170.79
2018,10,11,15,45,630.5,81.0,1.6,24.6,299.5,192.29,124.63
2018,10,11,16,0,587.0,76.0,1.6,24.1,252.0,141.33,84.48
2018,10,11,16,15,523.0,69.0,1.4,23.35,204.5,92.11,51.68
2018,10,11,16,30,459.0,62.0,1.2,22.6,157.0,50.74,38.03
2018,10,11,16,45,365.5,51.0,1.05,21.85,113.5,40.34,28.77
2018,10,11,17,0,272.0,40.0,0.9,21.1,70.0,31.25,20.02
2018,10,11,17,15,160.0,24.5,1.0,20.4,40.0,19.47,0.17
2018,10,11,17,30,48.0,9.0,1.1,19.7,10.0,8.58,0.0
2018,10,11,17,45,24.0,4.5,1.2,18.95,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,6,15,66.5,10.0,0.6,13.75,13.0,32.37,0.0
2018,10,12,6,30,133.0,20.0,0.6,14.2,26.0,88.99,0.0
2018,10,12,6,45,233.0,32.5,0.65,14.7,59.5,167.41,121.13
2018,10,12,7,0,333.0,45.0,0.7,15.2,93.0,243.78,192.87
2018,10,12,7,15,436.0,53.5,0.8,15.9,142.5,327.23,263.9
2018,10,12,7,30,539.0,62.0,0.9,16.6,192.0,419.28,339.29
2018,10,12,7,45,592.0,68.0,0.95,17.3,240.0,484.18,390.66
2018,10,12,8,0,645.0,74.0,1.0,18.0,288.0,551.76,442.03
2018,10,12,8,15,682.0,78.5,1.15,19.3,334.5,608.1,482.32
2018,10,12,8,30,719.0,83.0,1.3,20.6,381.0,664.84,520.7
2018,10,12,8,45,746.0,86.0,1.45,21.9,424.5,708.12,548.35
2018,10,12,9,0,773.0,89.0,1.6,23.2,468.0,754.16,577.36
2018,10,12,9,15,798.5,89.5,1.65,23.9,508.0,794.41,602.13
2018,10,12,9,30,824.0,90.0,1.7,24.6,548.0,832.65,625.19
2018,10,12,9,45,845.5,89.0,1.75,25.35,582.5,863.22,642.68
2018,10,12,10,0,867.0,88.0,1.8,26.1,617.0,883.58,653.32
2018,10,12,10,15,876.5,89.0,1.9,26.8,643.0,900.04,662.16
2018,10,12,10,30,886.0,90.0,2.0,27.5,669.0,913.08,668.83
2018,10,12,10,45,893.0,90.5,2.15,28.15,688.0,919.74,672.07
2018,10,12,11,0,900.0,91.0,2.3,28.8,707.0,922.76,673.05
2018,10,12,11,15,903.5,92.0,2.4,29.1,718.0,919.5,670.53
2018,10,12,11,30,907.0,93.0,2.5,29.4,729.0,912.53,665.74
2018,10,12,11,45,909.0,93.0,2.6,29.75,732.5,899.44,656.94
2018,10,12,12,0,911.0,93.0,2.7,30.1,736.0,882.74,645.86
2018,10,12,12,15,910.0,92.5,2.8,30.2,730.5,859.45,631.11
2018,10,12,12,30,909.0,92.0,2.9,30.3,725.0,832.84,614.14
2018,10,12,12,45,905.5,91.5,2.95,30.45,711.5,801.09,593.22
2018,10,12,13,0,902.0,91.0,3.0,30.6,698.0,766.41,570.25
2018,10,12,13,15,895.0,90.5,3.05,30.55,677.0,726.53,543.97
2018,10,12,13,30,888.0,90.0,3.1,30.5,656.0,684.33,514.64
2018,10,12,13,45,878.5,88.0,3.15,30.5,627.5,636.95,480.09
2018,10,12,14,0,869.0,86.0,3.2,30.5,599.0,587.95,443.45
2018,10,12,14,15,855.0,84.5,3.25,30.35,564.0,536.0,403.8
2018,10,12,14,30,841.0,83.0,3.3,30.2,529.0,482.5,361.75
2018,10,12,14,45,822.0,80.5,3.3,30.0,488.5,425.53,315.79
2018,10,12,15,0,803.0,78.0,3.3,29.8,448.0,369.0,268.81
2018,10,12,15,15,776.0,74.5,3.3,29.8,402.5,309.8,218.67
2018,10,12,15,30,749.0,71.0,3.3,29.8,357.0,252.57,169.6
2018,10,12,15,45,710.5,66.5,3.2,29.05,308.5,194.53,121.42
2018,10,12,16,0,672.0,62.0,3.1,28.3,260.0,137.81,76.96
2018,10,12,16,15,614.5,56.0,2.75,27.1,211.0,85.02,42.6
2018,10,12,16,30,557.0,50.0,2.4,25.9,162.0,39.04,27.56
2018,10,12,16,45,462.5,41.5,2.05,24.7,117.0,31.87,21.21
2018,10,12,17,0,368.0,33.0,1.7,23.5,72.0,26.49,15.68
2018,10,12,17,15,222.5,21.0,1.65,22.55,41.0,17.36,0.0
2018,10,12,17,30,77.0,9.0,1.6,21.6,10.0,8.58,0.0
2018,10,12,17,45,38.5,4.5,1.6,20.7,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.3,13.5,14.0,9.05,0.0
2018,10,13,6,30,204.0,19.0,1.4,14.3,28.0,114.07,0.0
2018,10,13,6,45,303.0,26.0,1.45,15.1,59.0,191.77,136.99
2018,10,13,7,0,402.0,33.0,1.5,15.9,90.0,263.6,208.73
2018,10,13,7,15,527.5,41.5,1.65,16.7,147.5,361.77,292.43
2018,10,13,7,30,653.0,50.0,1.8,17.5,205.0,467.24,379.11
2018,10,13,7,45,701.5,54.0,1.95,18.35,254.5,531.83,430.97
2018,10,13,8,0,750.0,58.0,2.1,19.2,304.0,598.33,481.98
2018,10,13,8,15,782.5,61.5,2.15,20.2,352.0,654.17,520.84
2018,10,13,8,30,815.0,65.0,2.2,21.2,400.0,709.77,558.16
2018,10,13,8,45,838.5,67.5,2.25,22.25,444.5,756.37,587.76
2018,10,13,9,0,862.0,70.0,2.3,23.3,489.0,794.51,610.69
2018,10,13,9,15,877.5,72.0,2.35,24.15,528.0,830.04,631.86
2018,10,13,9,30,893.0,74.0,2.4,25.0,567.0,862.96,650.93
2018,10,13,9,45,904.0,76.0,2.4,25.85,600.0,889.08,664.76
2018,10,13,10,0,915.0,78.0,2.4,26.7,633.0,911.96,676.34
2018,10,13,10,15,923.0,79.0,2.45,27.2,659.0,927.52,684.45
2018,10,13,10,30,931.0,80.0,2.5,27.7,685.0,939.47,690.31
2018,10,13,10,45,936.0,81.0,2.55,28.15,703.5,944.98,692.24
2018,10,13,11,0,941.0,82.0,2.6,28.6,722.0,946.67,691.86
2018,10,13,11,15,943.5,83.0,2.65,28.8,732.5,942.27,688.37
2018,10,13,11,30,946.0,84.0,2.7,29.0,743.0,934.02,682.56
2018,10,13,11,45,946.0,84.0,2.75,29.2,745.0,918.66,672.23
2018,10,13,12,0,946.0,84.0,2.8,29.4,747.0,899.62,659.63
2018,10,13,12,15,944.0,84.0,2.85,29.4,741.0,875.32,644.14
2018,10,13,12,30,942.0,84.0,2.9,29.4,735.0,847.62,626.39
2018,10,13,12,45,938.5,83.0,2.95,29.4,721.0,814.41,604.87
2018,10,13,13,0,935.0,82.0,3.0,29.4,707.0,778.18,581.17
2018,10,13,13,15,928.5,81.5,3.0,29.25,685.5,737.54,554.34
2018,10,13,13,30,922.0,81.0,3.0,29.1,664.0,694.44,524.56
2018,10,13,13,45,912.0,79.0,3.05,28.95,634.5,645.42,488.98
2018,10,13,14,0,902.0,77.0,3.1,28.8,605.0,594.72,451.16
2018,10,13,14,15,888.5,75.5,3.1,28.55,569.5,541.3,410.16
2018,10,13,14,30,875.0,74.0,3.1,28.3,534.0,487.05,367.21
2018,10,13,14,45,856.0,72.0,3.1,28.0,492.5,429.46,320.44
2018,10,13,15,0,837.0,70.0,3.1,27.7,451.0,370.86,271.46
2018,10,13,15,15,811.0,67.0,3.1,27.7,405.5,310.72,219.94
2018,10,13,15,30,785.0,64.0,3.1,27.7,360.0,252.37,169.34
2018,10,13,15,45,746.5,60.5,3.1,26.65,311.0,193.33,120.02
2018,10,13,16,0,708.0,57.0,3.1,25.6,262.0,138.2,76.69
2018,10,13,16,15,649.5,52.0,2.8,24.45,212.5,84.64,42.17
2018,10,13,16,30,591.0,47.0,2.5,23.3,163.0,34.82,24.24
2018,10,13,16,45,493.5,39.0,2.2,22.15,117.0,29.89,19.73
2018,10,13,17,0,396.0,31.0,1.9,21.0,71.0,24.86,14.28
2018,10,13,17,15,240.5,20.0,1.8,20.0,40.0,16.61,0.0
2018,10,13,17,30,85.0,9.0,1.7,19.0,9.0,8.58,0.0
2018,10,13,17,45,42.5,4.5,1.55,17.95,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,6,15,1.0,2.0,1.2,11.5,2.0,0.0,0.0
2018,10,14,6,30,2.0,4.0,1.3,12.3,4.0,4.6,0.0
2018,10,14,6,45,1.0,9.0,1.4,13.05,9.0,8.77,0.95
2018,10,14,7,0,0.0,14.0,1.5,13.8,14.0,12.97,5.17
2018,10,14,7,15,0.0,21.0,1.6,14.4,21.0,19.47,10.88
2018,10,14,7,30,0.0,28.0,1.7,15.0,28.0,25.97,16.55
2018,10,14,7,45,0.0,39.5,1.8,15.65,39.5,36.67,25.69
2018,10,14,8,0,0.0,51.0,1.9,16.3,51.0,47.39,34.71
2018,10,14,8,15,150.0,90.5,1.9,17.0,151.5,219.13,181.26
2018,10,14,8,30,300.0,130.0,1.9,17.7,252.0,384.4,314.93
2018,10,14,8,45,570.0,103.5,1.9,18.35,367.0,592.65,476.73
2018,10,14,9,0,840.0,77.0,1.9,19.0,482.0,790.38,616.51
2018,10,14,9,15,857.5,80.0,1.9,19.65,522.0,828.31,638.05
2018,10,14,9,30,875.0,83.0,1.9,20.3,562.0,856.45,654.04
2018,10,14,9,45,887.0,85.0,1.85,21.0,595.5,882.92,668.16
2018,10,14,10,0,899.0,87.0,1.8,21.7,629.0,906.25,679.98
2018,10,14,10,15,910.0,88.0,1.85,22.35,656.0,924.16,689.43
2018,10,14,10,30,921.0,89.0,1.9,23.0,683.0,938.55,696.64
2018,10,14,10,45,928.5,89.5,1.9,23.6,702.5,945.53,698.67
2018,10,14,11,0,936.0,90.0,1.9,24.2,722.0,948.74,698.43
2018,10,14,11,15,942.0,90.0,1.95,24.7,734.0,946.19,695.47
2018,10,14,11,30,948.0,90.0,2.0,25.2,746.0,939.76,690.19
2018,10,14,11,45,951.0,89.5,2.1,25.75,749.5,926.28,680.84
2018,10,14,12,0,954.0,89.0,2.2,26.3,753.0,909.01,669.13
2018,10,14,12,15,953.5,88.5,2.3,26.6,747.5,885.13,653.75
2018,10,14,12,30,953.0,88.0,2.4,26.9,742.0,857.74,636.02
2018,10,14,12,45,951.5,87.5,2.45,27.2,729.5,826.2,615.06
2018,10,14,13,0,950.0,87.0,2.5,27.5,717.0,791.47,591.86
2018,10,14,13,15,945.0,85.5,2.6,27.55,695.5,750.2,564.89
2018,10,14,13,30,940.0,84.0,2.7,27.6,674.0,706.34,534.55
2018,10,14,13,45,931.5,82.0,2.75,27.7,644.5,657.44,498.61
2018,10,14,14,0,923.0,80.0,2.8,27.8,615.0,606.69,460.34
2018,10,14,14,15,910.0,78.0,2.85,27.65,579.0,552.0,418.43
2018,10,14,14,30,897.0,76.0,2.9,27.5,543.0,496.4,374.41
2018,10,14,14,45,881.5,74.0,2.9,27.35,502.5,439.13,327.53
2018,10,14,15,0,866.0,72.0,2.9,27.2,462.0,380.47,278.15
2018,10,14,15,15,840.5,68.5,2.9,27.2,415.0,318.42,225.01
2018,10,14,15,30,815.0,65.0,2.9,27.2,368.0,258.09,172.69
2018,10,14,15,45,777.0,61.0,2.6,26.55,318.0,197.02,121.42
2018,10,14,16,0,739.0,57.0,2.3,25.9,268.0,139.79,76.55
2018,10,14,16,15,681.0,51.5,2.0,24.5,217.0,84.12,41.29
2018,10,14,16,30,623.0,46.0,1.7,23.1,166.0,37.47,26.5
2018,10,14,16,45,522.0,39.0,1.4,21.7,119.0,30.17,19.96
2018,10,14,17,0,421.0,32.0,1.1,20.3,72.0,26.14,15.0
2018,10,14,17,15,245.0,19.5,1.15,19.55,39.5,16.37,0.0
2018,10,14,17,30,69.0,7.0,1.2,18.8,7.0,6.67,0.0
2018,10,14,17,45,34.5,3.5,1.25,18.05,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,15,6,15,106.0,9.0,1.35,11.05,13.0,0.0,0.0
2018,10,15,6,30,212.0,18.0,1.4,12.0,26.0,99.84,0.0
2018,10,15,6,45,363.0,27.5,1.45,12.95,66.0,218.88,150.86
2018,10,15,7,0,514.0,37.0,1.5,13.9,106.0,322.97,255.47
2018,10,15,7,15,593.0,42.5,1.6,14.8,154.5,392.65,317.75
2018,10,15,7,30,672.0,48.0,1.7,15.7,203.0,473.75,385.75
2018,10,15,7,45,721.0,52.5,1.85,16.65,253.5,539.75,439.16
2018,10,15,8,0,770.0,57.0,2.0,17.6,304.0,607.66,491.46
2018,10,15,8,15,804.0,60.0,2.0,18.7,352.5,664.42,530.64
2018,10,15,8,30,838.0,63.0,2.0,19.8,401.0,720.97,568.12
2018,10,15,8,45,862.0,65.0,2.05,20.95,446.0,761.21,592.92
2018,10,15,9,0,886.0,67.0,2.1,22.1,491.0,806.15,620.45
2018,10,15,9,15,900.5,69.5,2.05,22.95,530.5,841.87,640.74
2018,10,15,9,30,915.0,72.0,2.0,23.8,570.0,874.84,658.79
2018,10,15,9,45,924.5,74.5,1.95,24.65,603.0,900.47,671.58
2018,10,15,10,0,934.0,77.0,1.9,25.5,636.0,922.71,682.02
2018,10,15,10,15,942.0,78.0,1.75,26.15,662.0,938.27,687.37
2018,10,15,10,30,950.0,79.0,1.6,26.8,688.0,950.15,690.26
2018,10,15,10,45,955.0,80.0,1.45,27.5,706.5,955.54,688.8
2018,10,15,11,0,960.0,81.0,1.3,28.2,725.0,957.04,684.93
2018,10,15,11,15,963.0,81.5,1.1,28.5,735.5,952.26,677.42
2018,10,15,11,30,966.0,82.0,0.9,28.8,746.0,943.57,667.46
2018,10,15,11,45,966.5,82.0,0.7,29.15,748.5,928.26,653.27
2018,10,15,12,0,967.0,82.0,0.5,29.5,751.0,909.19,636.87
2018,10,15,12,15,964.5,81.5,0.6,29.65,744.0,883.42,622.93
2018,10,15,12,30,962.0,81.0,0.7,29.8,737.0,854.21,606.72
2018,10,15,12,45,957.5,80.5,0.8,29.95,722.5,820.18,587.2
2018,10,15,13,0,953.0,80.0,0.9,30.1,708.0,783.13,565.39
2018,10,15,13,15,946.0,79.5,1.1,30.1,686.0,741.51,541.63
2018,10,15,13,30,939.0,79.0,1.3,30.1,664.0,697.44,514.1
2018,10,15,13,45,928.5,77.5,1.45,30.1,634.0,647.96,480.27
2018,10,15,14,0,918.0,76.0,1.6,30.1,604.0,596.82,443.87
2018,10,15,14,15,904.0,74.5,1.75,29.95,568.0,542.47,403.88
2018,10,15,14,30,890.0,73.0,1.9,29.8,532.0,487.31,361.6
2018,10,15,14,45,871.0,70.5,2.0,29.6,490.0,428.59,314.94
2018,10,15,15,0,852.0,68.0,2.1,29.4,448.0,368.87,265.89
2018,10,15,15,15,825.0,65.5,2.1,29.4,402.0,308.3,214.68
2018,10,15,15,30,798.0,63.0,2.1,29.4,356.0,249.6,164.45
2018,10,15,15,45,758.5,59.5,2.1,28.5,306.5,189.92,115.31
2018,10,15,16,0,719.0,56.0,2.1,27.6,257.0,134.25,72.53
2018,10,15,16,15,657.5,50.5,1.85,26.1,207.0,79.82,38.9
2018,10,15,16,30,596.0,45.0,1.6,24.6,157.0,36.71,25.64
2018,10,15,16,45,493.0,37.5,1.4,23.1,111.0,29.01,18.77
2018,10,15,17,0,390.0,30.0,1.2,21.6,65.0,24.42,13.09
2018,10,15,17,15,225.0,18.0,1.2,20.75,35.5,17.16,0.0
2018,10,15,17,30,60.0,6.0,1.2,19.9,6.0,5.72,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,6,15,102.0,9.0,1.05,12.45,12.5,0.0,0.0
2018,10,16,6,30,204.0,18.0,1.0,12.9,25.0,96.42,0.0
2018,10,16,6,45,345.5,26.5,1.0,13.3,62.0,208.33,138.51
2018,10,16,7,0,487.0,35.0,1.0,13.7,99.0,306.55,241.32
2018,10,16,7,15,578.0,41.5,1.0,14.4,149.5,382.36,308.04
2018,10,16,7,30,669.0,48.0,1.0,15.1,200.0,470.73,380.94
2018,10,16,7,45,718.5,52.5,1.05,15.8,250.0,536.78,433.72
2018,10,16,8,0,768.0,57.0,1.1,16.5,300.0,604.77,485.49
2018,10,16,8,15,800.5,60.5,1.15,17.5,348.5,660.89,524.12
2018,10,16,8,30,833.0,64.0,1.2,18.5,397.0,716.69,561.14
2018,10,16,8,45,855.5,66.5,1.2,19.5,441.5,756.15,584.88
2018,10,16,9,0,878.0,69.0,1.2,20.5,486.0,800.18,611.22
2018,10,16,9,15,893.0,71.0,1.3,21.5,524.5,835.35,632.09
2018,10,16,9,30,908.0,73.0,1.4,22.5,563.0,867.84,650.93
2018,10,16,9,45,917.0,75.0,1.45,23.5,595.0,892.19,663.5
2018,10,16,10,0,926.0,77.0,1.5,24.5,627.0,913.19,673.88
2018,10,16,10,15,933.5,78.5,1.6,25.15,653.0,928.75,682.29
2018,10,16,10,30,941.0,80.0,1.7,25.8,679.0,940.65,688.43
2018,10,16,10,45,946.5,80.5,1.75,26.45,697.0,945.8,689.71
2018,10,16,11,0,952.0,81.0,1.8,27.1,715.0,947.12,688.72
2018,10,16,11,15,954.5,81.5,1.85,27.35,725.5,941.89,684.78
2018,10,16,11,30,957.0,82.0,1.9,27.6,736.0,932.81,678.55
2018,10,16,11,45,957.5,82.5,2.0,27.9,738.5,918.16,669.26
2018,10,16,12,0,958.0,83.0,2.1,28.2,741.0,899.78,657.62
2018,10,16,12,15,956.0,82.5,2.15,28.35,734.5,874.59,641.44
2018,10,16,12,30,954.0,82.0,2.2,28.5,728.0,845.97,623.04
2018,10,16,12,45,948.5,81.5,2.25,28.6,713.0,811.41,600.71
2018,10,16,13,0,943.0,81.0,2.3,28.7,698.0,773.92,576.28
2018,10,16,13,15,936.0,80.5,2.3,28.7,676.0,732.67,548.97
2018,10,16,13,30,929.0,80.0,2.3,28.7,654.0,689.0,518.26
2018,10,16,13,45,918.5,78.0,2.3,28.7,624.0,639.46,482.06
2018,10,16,14,0,908.0,76.0,2.3,28.7,594.0,588.29,443.7
2018,10,16,14,15,893.5,74.5,2.3,28.5,558.0,534.22,402.39
2018,10,16,14,30,879.0,73.0,2.3,28.3,522.0,479.42,359.15
2018,10,16,14,45,860.0,70.5,2.3,28.15,480.5,421.36,312.01
2018,10,16,15,0,841.0,68.0,2.3,28.0,439.0,362.36,262.73
2018,10,16,15,15,813.5,65.5,2.3,28.0,393.0,302.37,211.57
2018,10,16,15,30,786.0,63.0,2.3,28.0,347.0,244.33,161.56
2018,10,16,15,45,746.0,59.0,2.15,27.15,298.0,184.96,112.41
2018,10,16,16,0,706.0,55.0,2.0,26.3,249.0,129.68,69.92
2018,10,16,16,15,644.5,49.5,1.8,24.9,199.5,76.26,37.27
2018,10,16,16,30,583.0,44.0,1.6,23.5,150.0,35.97,25.1
2018,10,16,16,45,478.0,36.5,1.4,22.05,105.5,28.31,18.2
2018,10,16,17,0,373.0,29.0,1.2,20.6,61.0,23.69,12.01
2018,10,16,17,15,214.0,17.5,1.2,19.85,33.0,16.68,0.0
2018,10,16,17,30,55.0,6.0,1.2,19.1,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.25,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,6,15,75.0,7.5,1.1,11.05,10.0,0.0,0.0
2018,10,17,6,30,150.0,15.0,1.2,11.6,20.0,72.37,0.0
2018,10,17,6,45,157.0,18.0,1.25,12.15,31.0,112.87,70.85
2018,10,17,7,0,164.0,21.0,1.3,12.7,42.0,126.91,99.44
2018,10,17,7,15,82.0,31.5,1.35,13.35,42.0,87.37,69.03
2018,10,17,7,30,0.0,42.0,1.4,14.0,42.0,39.01,27.68
2018,10,17,7,45,0.0,51.0,1.5,14.7,51.0,47.4,34.92
2018,10,17,8,0,0.0,60.0,1.6,15.4,60.0,55.79,41.97
2018,10,17,8,15,56.0,94.0,1.5,16.45,116.0,136.09,110.58
2018,10,17,8,30,112.0,128.0,1.4,17.5,172.0,228.84,186.77
2018,10,17,8,45,434.0,109.5,1.3,18.55,309.5,483.63,391.24
2018,10,17,9,0,756.0,91.0,1.2,19.6,447.0,733.86,570.43
2018,10,17,9,15,815.5,84.0,1.2,20.7,496.5,792.24,604.28
2018,10,17,9,30,875.0,77.0,1.2,21.8,546.0,842.53,633.75
2018,10,17,9,45,888.0,79.0,1.2,22.9,579.0,869.65,647.19
2018,10,17,10,0,901.0,81.0,1.2,24.0,612.0,893.64,658.67
2018,10,17,10,15,909.5,82.5,1.1,24.9,638.0,909.74,663.9
2018,10,17,10,30,918.0,84.0,1.0,25.8,664.0,922.28,666.83
2018,10,17,10,45,923.5,85.0,0.9,26.7,682.5,927.89,665.35
2018,10,17,11,0,929.0,86.0,0.8,27.6,701.0,929.74,661.65
2018,10,17,11,15,932.0,86.0,0.65,28.0,711.0,924.44,653.94
2018,10,17,11,30,935.0,86.0,0.5,28.4,721.0,915.37,644.07
2018,10,17,11,45,935.5,86.5,0.4,28.8,723.0,900.98,632.15
2018,10,17,12,0,936.0,87.0,0.3,29.2,725.0,882.93,618.31
2018,10,17,12,15,934.0,86.5,0.35,29.35,719.0,858.18,603.98
2018,10,17,12,30,932.0,86.0,0.4,29.5,713.0,830.08,587.63
2018,10,17,12,45,927.5,86.0,0.5,29.7,699.0,797.43,569.06
2018,10,17,13,0,923.0,86.0,0.6,29.9,685.0,761.85,548.33
2018,10,17,13,15,915.5,85.0,0.7,29.85,663.0,720.43,523.89
2018,10,17,13,30,908.0,84.0,0.8,29.8,641.0,676.7,495.6
2018,10,17,13,45,897.5,83.0,0.9,29.8,612.0,629.08,463.19
2018,10,17,14,0,887.0,82.0,1.0,29.8,583.0,579.87,428.39
2018,10,17,14,15,872.5,79.5,1.1,29.55,547.0,525.79,389.13
2018,10,17,14,30,858.0,77.0,1.2,29.3,511.0,470.8,347.51
2018,10,17,14,45,838.0,74.5,1.3,29.1,470.0,412.97,302.03
2018,10,17,15,0,818.0,72.0,1.4,28.9,429.0,355.69,255.25
2018,10,17,15,15,789.5,68.5,1.4,28.9,383.0,295.81,205.02
2018,10,17,15,30,761.0,65.0,1.4,28.9,337.0,238.06,156.04
2018,10,17,15,45,718.5,61.0,1.6,27.85,288.5,179.87,108.86
2018,10,17,16,0,676.0,57.0,1.8,26.8,240.0,126.13,68.29
2018,10,17,16,15,610.0,51.0,1.7,25.3,191.0,71.21,34.77
2018,10,17,16,30,544.0,45.0,1.6,23.8,142.0,33.9,23.26
2018,10,17,16,45,435.5,36.5,1.45,22.35,98.5,28.49,18.24
2018,10,17,17,0,327.0,28.0,1.3,20.9,55.0,22.94,10.66
2018,10,17,17,15,184.5,17.0,1.35,19.9,30.0,16.2,0.0
2018,10,17,17,30,42.0,6.0,1.4,18.9,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,17.95,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,11.6,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.0,18.0,63.86,0.0
2018,10,18,6,45,140.5,16.0,0.35,12.4,27.5,101.32,59.47
2018,10,18,7,0,150.0,18.0,0.3,12.8,37.0,114.68,88.85
2018,10,18,7,15,97.0,25.5,0.25,13.4,40.0,96.43,76.43
2018,10,18,7,30,44.0,33.0,0.2,14.0,43.0,62.3,48.22
2018,10,18,7,45,22.0,38.0,0.1,14.6,43.0,49.75,37.52
2018,10,18,8,0,0.0,43.0,0.0,15.2,43.0,39.93,28.63
2018,10,18,8,15,0.5,65.0,0.15,16.2,65.0,60.81,46.11
2018,10,18,8,30,1.0,87.0,0.3,17.2,87.0,82.9,64.16
2018,10,18,8,45,51.0,137.5,0.4,18.2,161.0,183.13,146.76
2018,10,18,9,0,101.0,188.0,0.5,19.2,235.0,295.27,234.45
2018,10,18,9,15,403.0,154.0,0.65,20.1,365.0,531.13,416.97
2018,10,18,9,30,705.0,120.0,0.8,21.0,495.0,759.87,577.66
2018,10,18,9,45,794.0,102.5,0.9,21.95,548.5,821.91,614.6
2018,10,18,10,0,883.0,85.0,1.0,22.9,602.0,880.31,650.47
2018,10,18,10,15,891.5,86.0,1.05,23.75,627.0,895.52,657.22
2018,10,18,10,30,900.0,87.0,1.1,24.6,652.0,907.26,662.34
2018,10,18,10,45,906.0,88.0,1.15,25.45,670.5,913.2,663.85
2018,10,18,11,0,912.0,89.0,1.2,26.3,689.0,915.46,663.18
2018,10,18,11,15,915.0,89.5,1.15,26.95,699.0,910.77,657.26
2018,10,18,11,30,918.0,90.0,1.1,27.6,709.0,902.38,649.23
2018,10,18,11,45,919.5,90.0,1.1,28.25,711.5,888.45,638.66
2018,10,18,12,0,921.0,90.0,1.1,28.9,714.0,870.91,626.01
2018,10,18,12,15,918.5,90.5,1.1,29.1,708.0,847.15,610.64
2018,10,18,12,30,916.0,91.0,1.1,29.3,702.0,820.1,593.25
2018,10,18,12,45,911.0,90.0,1.05,29.55,687.5,786.42,570.81
2018,10,18,13,0,906.0,89.0,1.0,29.8,673.0,749.94,546.58
2018,10,18,13,15,898.5,88.5,1.0,29.8,651.5,709.64,520.75
2018,10,18,13,30,891.0,88.0,1.0,29.8,630.0,667.1,491.24
2018,10,18,13,45,880.5,86.0,0.95,29.85,601.0,619.17,456.76
2018,10,18,14,0,870.0,84.0,0.9,29.9,572.0,569.73,420.36
2018,10,18,14,15,855.5,82.0,0.9,29.75,536.5,517.34,381.51
2018,10,18,14,30,841.0,80.0,0.9,29.6,501.0,463.46,340.24
2018,10,18,14,45,820.0,77.5,0.9,29.4,460.0,406.18,295.16
2018,10,18,15,0,799.0,75.0,0.9,29.2,419.0,349.59,249.12
2018,10,18,15,15,769.5,71.0,0.9,29.2,373.5,290.09,199.78
2018,10,18,15,30,740.0,67.0,0.9,29.2,328.0,232.9,151.79
2018,10,18,15,45,697.5,62.5,0.9,28.3,280.0,175.63,105.68
2018,10,18,16,0,655.0,58.0,0.9,27.4,232.0,120.26,64.27
2018,10,18,16,15,588.5,52.0,0.9,25.95,184.0,69.31,34.34
2018,10,18,16,30,522.0,46.0,0.9,24.5,136.0,35.0,24.08
2018,10,18,16,45,412.5,37.0,0.95,23.05,93.5,29.18,18.67
2018,10,18,17,0,303.0,28.0,1.0,21.6,51.0,23.21,9.77
2018,10,18,17,15,162.5,15.5,1.0,20.85,26.5,14.77,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.1,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.3,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
