Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,7,15,90.0,10.0,1.15,6.2,14.5,46.86,0.0
2018,12,8,7,30,180.0,20.0,1.2,7.0,29.0,121.66,0.0
2018,12,8,7,45,337.5,28.5,1.2,7.8,66.0,231.6,171.52
2018,12,8,8,0,495.0,37.0,1.2,8.6,103.0,338.34,274.01
2018,12,8,8,15,566.0,43.0,1.3,9.2,143.5,403.6,332.53
2018,12,8,8,30,637.0,49.0,1.4,9.8,184.0,467.19,387.36
2018,12,8,8,45,683.0,53.0,1.45,10.45,223.5,520.73,431.71
2018,12,8,9,0,729.0,57.0,1.5,11.1,263.0,574.44,474.44
2018,12,8,9,15,759.0,59.5,1.55,11.9,299.0,615.09,504.68
2018,12,8,9,30,789.0,62.0,1.6,12.7,335.0,654.31,532.54
2018,12,8,9,45,811.0,64.0,1.65,13.45,366.5,685.34,553.67
2018,12,8,10,0,833.0,66.0,1.7,14.2,398.0,714.02,572.7
2018,12,8,10,15,834.0,69.5,1.75,14.75,419.5,726.21,579.83
2018,12,8,10,30,835.0,73.0,1.8,15.3,441.0,735.22,584.77
2018,12,8,10,45,857.0,72.5,1.85,15.9,463.5,752.02,595.31
2018,12,8,11,0,879.0,72.0,1.9,16.5,486.0,759.66,599.16
2018,12,8,11,15,883.5,72.5,1.85,16.65,497.0,758.01,596.69
2018,12,8,11,30,888.0,73.0,1.8,16.8,508.0,753.01,592.03
2018,12,8,11,45,889.0,74.0,1.75,17.0,512.0,742.67,583.59
2018,12,8,12,0,890.0,75.0,1.7,17.2,516.0,729.06,572.99
2018,12,8,12,15,824.5,88.0,1.7,17.2,494.5,684.38,540.85
2018,12,8,12,30,759.0,101.0,1.7,17.2,473.0,636.31,504.43
2018,12,8,12,45,808.0,89.0,1.65,17.25,477.0,630.32,499.71
2018,12,8,13,0,857.0,77.0,1.6,17.3,481.0,621.19,491.83
2018,12,8,13,15,847.0,76.0,1.55,17.25,462.0,584.3,462.65
2018,12,8,13,30,837.0,75.0,1.5,17.2,443.0,545.54,431.67
2018,12,8,13,45,821.5,73.0,1.45,17.1,417.5,501.27,395.89
2018,12,8,14,0,806.0,71.0,1.4,17.0,392.0,456.05,358.48
2018,12,8,14,15,784.0,69.0,1.25,16.75,361.0,407.42,317.28
2018,12,8,14,30,762.0,67.0,1.1,16.5,330.0,358.96,275.24
2018,12,8,14,45,730.0,64.0,0.95,16.25,294.0,306.71,229.55
2018,12,8,15,0,698.0,61.0,0.8,16.0,258.0,256.26,184.73
2018,12,8,15,15,608.5,59.5,0.8,16.0,212.5,195.84,134.11
2018,12,8,15,30,519.0,58.0,0.8,16.0,167.0,144.54,92.48
2018,12,8,15,45,400.0,50.0,0.85,14.65,123.0,92.77,54.68
2018,12,8,16,0,281.0,42.0,0.9,13.3,79.0,52.8,29.16
2018,12,8,16,15,195.0,30.0,0.95,12.75,51.0,23.5,12.89
2018,12,8,16,30,109.0,18.0,1.0,12.2,23.0,14.26,0.0
2018,12,8,16,45,54.5,9.0,1.1,11.65,11.5,8.58,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,9,7,15,7.5,6.0,0.85,8.15,6.5,8.81,0.0
2018,12,9,7,30,15.0,12.0,0.8,8.5,13.0,21.58,0.0
2018,12,9,7,45,20.5,22.0,0.75,8.85,24.0,32.56,19.34
2018,12,9,8,0,26.0,32.0,0.7,9.2,35.0,46.83,34.12
2018,12,9,8,15,17.0,45.5,0.8,9.6,48.0,57.68,44.07
2018,12,9,8,30,8.0,59.0,0.9,10.0,61.0,62.69,48.62
2018,12,9,8,45,4.5,67.0,1.0,10.45,68.0,67.93,53.23
2018,12,9,9,0,1.0,75.0,1.1,10.9,75.0,73.16,57.64
2018,12,9,9,15,101.5,95.5,1.0,11.2,130.0,180.78,151.34
2018,12,9,9,30,202.0,116.0,0.9,11.5,185.0,289.52,242.09
2018,12,9,9,45,262.5,132.5,0.8,11.85,231.0,355.46,294.51
2018,12,9,10,0,323.0,149.0,0.7,12.2,277.0,422.04,345.9
2018,12,9,10,15,310.0,162.5,0.65,12.5,291.5,429.86,349.76
2018,12,9,10,30,297.0,176.0,0.6,12.8,306.0,436.12,352.88
2018,12,9,10,45,243.0,180.0,0.6,13.15,289.5,398.4,321.93
2018,12,9,11,0,189.0,184.0,0.6,13.5,273.0,347.86,281.38
2018,12,9,11,15,95.0,146.5,0.7,13.6,191.0,230.8,187.43
2018,12,9,11,30,1.0,109.0,0.8,13.7,109.0,103.68,81.54
2018,12,9,11,45,1.5,126.0,0.9,13.8,126.5,121.0,96.19
2018,12,9,12,0,2.0,143.0,1.0,13.9,144.0,138.42,110.48
2018,12,9,12,15,2.0,144.5,1.1,13.85,145.5,139.67,111.52
2018,12,9,12,30,2.0,146.0,1.2,13.8,147.0,140.94,112.66
2018,12,9,12,45,22.0,164.5,1.25,13.75,175.0,172.4,139.05
2018,12,9,13,0,42.0,183.0,1.3,13.7,203.0,209.5,169.63
2018,12,9,13,15,63.0,182.5,1.35,13.55,211.0,219.01,177.69
2018,12,9,13,30,84.0,182.0,1.4,13.4,219.0,226.88,184.37
2018,12,9,13,45,191.5,167.0,1.4,13.2,245.0,266.85,217.34
2018,12,9,14,0,299.0,152.0,1.4,13.0,271.0,296.8,240.63
2018,12,9,14,15,279.5,141.5,1.4,12.8,245.5,262.74,211.81
2018,12,9,14,30,260.0,131.0,1.4,12.6,220.0,229.98,183.96
2018,12,9,14,45,324.0,111.0,1.4,12.35,210.0,219.62,172.45
2018,12,9,15,0,388.0,91.0,1.4,12.1,200.0,198.85,150.89
2018,12,9,15,15,344.0,81.0,1.4,12.1,167.0,156.83,114.41
2018,12,9,15,30,300.0,71.0,1.4,12.1,134.0,119.08,82.41
2018,12,9,15,45,254.0,58.5,1.35,11.5,103.5,83.29,53.82
2018,12,9,16,0,208.0,46.0,1.3,10.9,73.0,52.47,31.44
2018,12,9,16,15,135.5,32.0,1.2,10.65,47.0,25.33,14.5
2018,12,9,16,30,63.0,18.0,1.1,10.4,21.0,15.05,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.15,10.5,8.58,0.0
2018,12,9,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.5,1.4,7.15,7.0,9.48,0.0
2018,12,10,7,30,16.0,13.0,1.6,7.4,14.0,23.63,0.0
2018,12,10,7,45,8.0,24.5,1.75,7.65,25.0,30.7,17.49
2018,12,10,8,0,0.0,36.0,1.9,7.9,36.0,35.37,24.19
2018,12,10,8,15,1.0,50.5,2.0,8.15,50.5,51.17,38.39
2018,12,10,8,30,2.0,65.0,2.1,8.4,65.0,66.72,52.22
2018,12,10,8,45,1.0,66.5,2.2,8.7,66.5,65.25,51.17
2018,12,10,9,0,0.0,68.0,2.3,9.0,68.0,64.77,50.8
2018,12,10,9,15,8.0,84.5,2.4,9.4,87.0,87.29,70.43
2018,12,10,9,30,16.0,101.0,2.5,9.8,106.0,110.16,90.11
2018,12,10,9,45,87.0,132.5,2.6,10.15,166.0,216.32,181.63
2018,12,10,10,0,158.0,164.0,2.7,10.5,226.0,307.19,257.84
2018,12,10,10,15,170.0,174.0,2.75,11.0,245.0,327.35,273.48
2018,12,10,10,30,182.0,184.0,2.8,11.5,264.0,347.12,288.89
2018,12,10,10,45,119.5,187.0,2.9,11.95,240.5,301.45,249.42
2018,12,10,11,0,57.0,190.0,3.0,12.4,217.0,244.15,200.45
2018,12,10,11,15,48.5,191.5,2.95,12.85,214.5,237.44,194.31
2018,12,10,11,30,40.0,193.0,2.9,13.3,212.0,230.88,188.21
2018,12,10,11,45,34.0,188.0,2.9,13.7,204.5,218.91,177.91
2018,12,10,12,0,28.0,183.0,2.9,14.1,197.0,207.31,167.98
2018,12,10,12,15,35.0,187.0,2.9,14.35,204.0,215.06,174.33
2018,12,10,12,30,42.0,191.0,2.9,14.6,211.0,222.41,180.27
2018,12,10,12,45,132.0,194.5,2.85,14.8,256.5,290.25,236.83
2018,12,10,13,0,222.0,198.0,2.8,15.0,302.0,343.79,280.41
2018,12,10,13,15,397.5,158.5,2.8,15.0,336.0,409.24,333.82
2018,12,10,13,30,573.0,119.0,2.8,15.0,370.0,450.12,365.99
2018,12,10,13,45,636.0,101.0,2.8,15.05,365.0,438.61,355.0
2018,12,10,14,0,699.0,83.0,2.8,15.1,360.0,420.27,337.78
2018,12,10,14,15,744.0,71.0,2.75,14.95,345.0,393.67,312.91
2018,12,10,14,30,789.0,59.0,2.7,14.8,330.0,361.83,282.41
2018,12,10,14,45,762.5,56.0,2.65,14.65,295.0,310.28,235.94
2018,12,10,15,0,736.0,53.0,2.6,14.5,260.0,259.91,189.83
2018,12,10,15,15,693.0,49.5,2.6,14.5,221.0,206.83,142.03
2018,12,10,15,30,650.0,46.0,2.6,14.5,182.0,157.28,98.55
2018,12,10,15,45,582.5,40.5,1.85,13.0,142.5,106.84,58.94
2018,12,10,16,0,515.0,35.0,1.1,11.5,103.0,63.41,30.36
2018,12,10,16,15,389.5,27.5,1.1,10.9,68.0,23.19,12.8
2018,12,10,16,30,264.0,20.0,1.1,10.3,33.0,16.79,0.0
2018,12,10,16,45,132.0,10.0,1.1,9.7,16.5,9.53,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.5,1.05,3.85,14.5,58.99,0.0
2018,12,11,7,30,244.0,19.0,1.1,4.5,29.0,127.75,0.0
2018,12,11,7,45,388.5,26.5,1.15,5.2,65.0,251.35,178.03
2018,12,11,8,0,533.0,34.0,1.2,5.9,101.0,345.38,280.38
2018,12,11,8,15,604.5,39.5,1.3,6.5,142.0,412.52,342.01
2018,12,11,8,30,676.0,45.0,1.4,7.1,183.0,482.46,402.61
2018,12,11,8,45,390.0,54.5,1.5,7.65,138.0,338.56,286.87
2018,12,11,9,0,104.0,64.0,1.6,8.2,93.0,151.79,127.84
2018,12,11,9,15,52.0,81.0,1.65,8.85,95.5,119.04,98.98
2018,12,11,9,30,0.0,98.0,1.7,9.5,98.0,95.6,77.13
2018,12,11,9,45,8.0,120.5,1.7,10.15,123.5,125.22,102.33
2018,12,11,10,0,16.0,143.0,1.7,10.8,149.0,155.16,127.31
2018,12,11,10,15,28.5,158.5,1.75,11.3,170.5,190.91,156.96
2018,12,11,10,30,41.0,174.0,1.8,11.8,192.0,217.14,178.35
2018,12,11,10,45,82.0,188.0,1.8,12.35,225.5,262.96,216.26
2018,12,11,11,0,123.0,202.0,1.8,12.9,259.0,319.85,262.12
2018,12,11,11,15,295.5,180.5,1.9,13.35,322.5,432.12,354.42
2018,12,11,11,30,468.0,159.0,2.0,13.8,386.0,542.57,441.71
2018,12,11,11,45,680.0,115.5,2.1,14.3,448.5,645.37,521.49
2018,12,11,12,0,892.0,72.0,2.2,14.8,511.0,725.88,580.67
2018,12,11,12,15,891.5,71.5,2.25,15.0,507.5,706.56,565.66
2018,12,11,12,30,891.0,71.0,2.3,15.2,504.0,684.17,549.28
2018,12,11,12,45,886.0,70.0,2.4,15.45,492.5,655.32,526.85
2018,12,11,13,0,881.0,69.0,2.5,15.7,481.0,623.86,502.0
2018,12,11,13,15,872.5,67.5,2.45,15.65,462.5,587.35,472.68
2018,12,11,13,30,864.0,66.0,2.4,15.6,444.0,548.82,441.19
2018,12,11,13,45,850.5,64.5,2.4,15.6,419.0,507.76,407.03
2018,12,11,14,0,837.0,63.0,2.4,15.6,394.0,463.19,369.25
2018,12,11,14,15,816.0,61.0,2.25,15.4,363.0,413.96,326.78
2018,12,11,14,30,795.0,59.0,2.1,15.2,332.0,364.73,283.28
2018,12,11,14,45,765.0,56.0,1.95,15.0,296.0,311.8,236.09
2018,12,11,15,0,735.0,53.0,1.8,14.8,260.0,260.38,189.5
2018,12,11,15,15,691.5,49.5,1.8,14.8,221.0,207.25,142.01
2018,12,11,15,30,648.0,46.0,1.8,14.8,182.0,157.7,98.75
2018,12,11,15,45,576.0,41.0,1.3,13.35,142.0,107.32,59.43
2018,12,11,16,0,504.0,36.0,0.8,11.9,102.0,62.84,30.0
2018,12,11,16,15,368.5,28.0,0.85,11.5,66.5,24.14,13.56
2018,12,11,16,30,233.0,20.0,0.9,11.1,31.0,16.76,0.0
2018,12,11,16,45,116.5,10.0,0.95,10.75,15.5,9.53,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,12,7,15,42.0,8.0,2.15,10.05,9.5,24.73,0.0
2018,12,12,7,30,84.0,16.0,2.4,10.2,19.0,52.83,0.0
2018,12,12,7,45,172.5,29.0,2.7,10.3,46.5,146.65,98.78
2018,12,12,8,0,261.0,42.0,3.0,10.4,74.0,216.11,173.74
2018,12,12,8,15,329.5,51.0,3.05,10.6,107.5,273.06,226.35
2018,12,12,8,30,398.0,60.0,3.1,10.8,141.0,337.58,283.33
2018,12,12,8,45,445.0,66.5,3.15,11.0,174.5,387.15,326.66
2018,12,12,9,0,492.0,73.0,3.2,11.2,208.0,437.79,369.68
2018,12,12,9,15,474.0,80.0,3.25,11.6,224.5,445.32,375.79
2018,12,12,9,30,456.0,87.0,3.3,12.0,241.0,444.08,374.54
2018,12,12,9,45,493.0,97.5,3.3,12.4,278.0,496.33,416.03
2018,12,12,10,0,530.0,108.0,3.3,12.8,315.0,541.47,450.92
2018,12,12,10,15,618.5,102.0,3.4,13.25,359.0,604.94,500.77
2018,12,12,10,30,707.0,96.0,3.5,13.7,403.0,666.98,547.46
2018,12,12,10,45,802.0,81.0,3.55,14.1,443.0,717.57,584.36
2018,12,12,11,0,897.0,66.0,3.6,14.5,483.0,762.87,616.84
2018,12,12,11,15,903.5,66.5,3.6,14.8,495.0,763.1,615.52
2018,12,12,11,30,910.0,67.0,3.6,15.1,507.0,759.89,612.09
2018,12,12,11,45,912.5,67.0,3.65,15.35,511.5,749.68,603.93
2018,12,12,12,0,915.0,67.0,3.7,15.6,516.0,736.1,593.41
2018,12,12,12,15,910.5,67.5,3.75,15.8,512.0,714.91,577.41
2018,12,12,12,30,906.0,68.0,3.8,16.0,508.0,690.73,559.22
2018,12,12,12,45,897.0,69.0,3.85,16.2,496.5,661.36,535.77
2018,12,12,13,0,888.0,70.0,3.9,16.4,485.0,629.51,509.87
2018,12,12,13,15,871.0,69.5,3.85,16.35,463.5,589.04,477.1
2018,12,12,13,30,854.0,69.0,3.8,16.3,442.0,549.44,444.33
2018,12,12,13,45,785.0,74.0,3.75,16.25,402.0,485.44,391.82
2018,12,12,14,0,716.0,79.0,3.7,16.2,362.0,424.89,341.33
2018,12,12,14,15,651.5,81.5,3.5,16.0,324.0,366.97,292.27
2018,12,12,14,30,587.0,84.0,3.3,15.8,286.0,313.08,245.97
2018,12,12,14,45,572.5,77.0,3.05,15.55,256.5,270.67,207.79
2018,12,12,15,0,558.0,70.0,2.8,15.3,227.0,228.69,169.39
2018,12,12,15,15,543.5,61.5,2.8,15.3,195.5,185.88,130.19
2018,12,12,15,30,529.0,53.0,2.8,15.3,164.0,143.93,92.51
2018,12,12,15,45,427.5,48.5,2.0,13.3,125.5,96.68,57.05
2018,12,12,16,0,326.0,44.0,1.2,11.3,87.0,60.27,33.69
2018,12,12,16,15,267.5,31.5,1.2,10.75,58.0,27.55,16.38
2018,12,12,16,30,209.0,19.0,1.2,10.2,29.0,15.7,0.0
2018,12,12,16,45,104.5,9.5,1.25,9.6,14.5,9.05,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.0,13.0,8.1,0.0
2018,12,13,7,30,226.0,17.0,1.3,6.8,26.0,116.9,0.0
2018,12,13,7,45,368.5,25.0,1.3,7.6,60.5,236.64,158.13
2018,12,13,8,0,511.0,33.0,1.3,8.4,95.0,330.65,265.19
2018,12,13,8,15,583.5,38.0,1.5,9.1,135.0,396.81,326.38
2018,12,13,8,30,656.0,43.0,1.7,9.8,175.0,465.83,386.42
2018,12,13,8,45,701.5,46.5,1.9,10.5,214.5,518.6,431.44
2018,12,13,9,0,747.0,50.0,2.1,11.2,254.0,571.63,475.01
2018,12,13,9,15,775.0,53.5,2.15,11.95,290.0,612.58,506.19
2018,12,13,9,30,803.0,57.0,2.2,12.7,326.0,652.1,534.87
2018,12,13,9,45,821.5,59.5,2.3,13.4,357.5,681.72,555.69
2018,12,13,10,0,840.0,62.0,2.4,14.1,389.0,708.9,574.33
2018,12,13,10,15,854.5,63.5,2.45,14.6,414.5,723.03,583.12
2018,12,13,10,30,869.0,65.0,2.5,15.1,440.0,740.35,594.32
2018,12,13,10,45,878.0,66.0,2.55,15.65,459.0,749.81,599.56
2018,12,13,11,0,887.0,67.0,2.6,16.2,478.0,756.02,602.53
2018,12,13,11,15,892.5,67.5,2.65,16.45,489.5,755.64,601.47
2018,12,13,11,30,898.0,68.0,2.7,16.7,501.0,751.88,598.1
2018,12,13,11,45,900.0,68.0,2.75,16.95,505.5,741.55,590.07
2018,12,13,12,0,902.0,68.0,2.8,17.2,510.0,727.91,579.77
2018,12,13,12,15,897.5,68.5,2.8,17.35,506.0,707.07,564.22
2018,12,13,12,30,893.0,69.0,2.8,17.5,502.0,683.27,546.58
2018,12,13,12,45,883.5,70.5,2.85,17.65,491.0,654.59,524.12
2018,12,13,13,0,874.0,72.0,2.9,17.8,480.0,623.47,499.37
2018,12,13,13,15,864.0,71.0,2.85,17.75,461.5,589.86,472.26
2018,12,13,13,30,854.0,70.0,2.8,17.7,443.0,551.04,440.67
2018,12,13,13,45,838.5,68.5,2.8,17.7,418.0,507.15,404.54
2018,12,13,14,0,823.0,67.0,2.8,17.7,393.0,462.23,366.7
2018,12,13,14,15,800.5,65.5,2.55,17.35,362.0,413.59,324.97
2018,12,13,14,30,778.0,64.0,2.3,17.0,331.0,365.06,282.39
2018,12,13,14,45,745.5,61.0,2.1,16.7,295.0,312.14,235.66
2018,12,13,15,0,713.0,58.0,1.9,16.4,259.0,260.99,189.79
2018,12,13,15,15,667.0,54.0,1.9,16.4,220.0,207.88,142.8
2018,12,13,15,30,621.0,50.0,1.9,16.4,181.0,157.64,99.36
2018,12,13,15,45,545.5,45.0,1.5,14.3,141.5,107.92,60.97
2018,12,13,16,0,470.0,40.0,1.1,12.2,102.0,66.0,33.33
2018,12,13,16,15,340.5,31.0,1.15,11.55,67.0,28.03,16.76
2018,12,13,16,30,211.0,22.0,1.2,10.9,32.0,18.76,0.0
2018,12,13,16,45,105.5,11.0,1.25,10.25,16.0,10.48,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.0,2.35,11.35,3.5,2.86,0.0
2018,12,14,7,30,14.0,6.0,2.6,11.8,7.0,11.93,0.0
2018,12,14,7,45,7.0,11.5,2.8,12.2,12.0,14.19,3.91
2018,12,14,8,0,0.0,17.0,3.0,12.6,17.0,15.76,7.32
2018,12,14,8,15,0.0,23.0,3.25,12.95,23.0,21.33,12.37
2018,12,14,8,30,0.0,29.0,3.5,13.3,29.0,26.9,17.31
2018,12,14,8,45,0.0,42.5,3.75,13.7,42.5,39.48,28.17
2018,12,14,9,0,0.0,56.0,4.0,14.1,56.0,52.07,38.96
2018,12,14,9,15,1.5,82.5,4.15,14.3,83.0,80.94,63.55
2018,12,14,9,30,3.0,109.0,4.3,14.5,110.0,110.56,88.52
2018,12,14,9,45,2.0,72.0,4.4,14.7,72.5,68.59,52.91
2018,12,14,10,0,1.0,35.0,4.5,14.9,35.0,33.23,22.77
2018,12,14,10,15,29.0,81.0,4.55,15.0,93.5,101.75,81.68
2018,12,14,10,30,57.0,127.0,4.6,15.1,152.0,173.43,142.13
2018,12,14,10,45,41.0,146.5,4.6,15.25,165.0,182.83,148.94
2018,12,14,11,0,25.0,166.0,4.6,15.4,178.0,182.61,147.9
2018,12,14,11,15,15.5,152.0,4.65,15.5,159.5,159.45,128.34
2018,12,14,11,30,6.0,138.0,4.7,15.6,141.0,137.09,109.45
2018,12,14,11,45,71.5,153.5,4.75,15.7,188.5,207.75,169.65
2018,12,14,12,0,137.0,169.0,4.8,15.8,236.0,279.1,229.18
2018,12,14,12,15,150.5,179.0,4.75,15.9,252.0,295.68,242.35
2018,12,14,12,30,164.0,189.0,4.7,16.0,268.0,311.03,254.53
2018,12,14,12,45,291.0,173.0,4.7,16.05,310.0,377.9,310.24
2018,12,14,13,0,418.0,157.0,4.7,16.1,352.0,436.8,358.06
2018,12,14,13,15,413.0,144.0,4.6,16.1,330.5,403.96,330.85
2018,12,14,13,30,408.0,131.0,4.5,16.1,309.0,370.38,303.0
2018,12,14,13,45,242.0,125.0,4.35,16.1,229.0,255.02,207.8
2018,12,14,14,0,76.0,119.0,4.2,16.1,149.0,155.21,124.74
2018,12,14,14,15,68.5,102.0,4.0,15.95,127.5,130.65,104.22
2018,12,14,14,30,61.0,85.0,3.8,15.8,106.0,106.96,84.19
2018,12,14,14,45,119.5,95.0,3.55,15.65,130.5,132.43,103.93
2018,12,14,15,0,178.0,105.0,3.3,15.5,155.0,153.67,118.85
2018,12,14,15,15,121.0,89.0,3.3,15.5,121.0,112.71,85.13
2018,12,14,15,30,64.0,73.0,3.3,15.5,87.0,80.04,59.16
2018,12,14,15,45,51.5,58.5,2.6,14.5,68.0,60.11,42.64
2018,12,14,16,0,39.0,44.0,1.9,13.5,49.0,42.57,28.32
2018,12,14,16,15,33.0,30.0,1.75,13.0,33.0,26.38,15.41
2018,12,14,16,30,27.0,16.0,1.6,12.5,17.0,14.18,0.0
2018,12,14,16,45,13.5,8.0,1.5,11.95,8.5,7.63,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,7,15,13.0,6.0,1.05,8.7,6.5,0.0,0.0
2018,12,15,7,30,26.0,12.0,1.1,9.3,13.0,22.93,0.0
2018,12,15,7,45,32.5,23.5,1.15,9.85,26.5,48.66,26.35
2018,12,15,8,0,39.0,35.0,1.2,10.4,40.0,67.29,50.25
2018,12,15,8,15,61.0,53.5,1.35,10.9,64.0,104.17,83.14
2018,12,15,8,30,83.0,72.0,1.5,11.4,88.0,141.38,115.79
2018,12,15,8,45,104.0,89.0,1.7,11.9,114.0,176.34,146.16
2018,12,15,9,0,125.0,106.0,1.9,12.4,140.0,211.98,176.58
2018,12,15,9,15,314.0,101.0,1.9,13.05,201.5,356.49,298.2
2018,12,15,9,30,503.0,96.0,1.9,13.7,263.0,487.07,403.66
2018,12,15,9,45,618.0,85.5,1.9,14.3,310.5,570.17,467.8
2018,12,15,10,0,733.0,75.0,1.9,14.9,358.0,645.0,522.81
2018,12,15,10,15,612.5,105.0,1.85,15.55,352.0,602.31,487.33
2018,12,15,10,30,492.0,135.0,1.8,16.2,346.0,544.71,440.1
2018,12,15,10,45,330.0,166.5,1.75,16.8,310.5,447.01,361.25
2018,12,15,11,0,168.0,198.0,1.7,17.4,275.0,349.12,280.86
2018,12,15,11,15,152.0,205.5,1.6,17.7,276.5,343.1,275.4
2018,12,15,11,30,136.0,213.0,1.5,18.0,278.0,336.72,269.2
2018,12,15,11,45,125.5,214.0,1.45,18.35,274.5,326.46,260.34
2018,12,15,12,0,115.0,215.0,1.4,18.7,271.0,316.16,251.5
2018,12,15,12,15,112.5,213.5,1.35,18.85,268.0,308.57,245.23
2018,12,15,12,30,110.0,212.0,1.3,19.0,265.0,291.96,232.0
2018,12,15,12,45,81.5,199.5,1.25,19.15,238.5,255.67,202.88
2018,12,15,13,0,53.0,187.0,1.2,19.3,212.0,221.15,175.11
2018,12,15,13,15,36.5,159.0,1.2,19.25,176.0,179.13,141.63
2018,12,15,13,30,20.0,131.0,1.2,19.2,140.0,135.17,106.19
2018,12,15,13,45,17.0,117.0,1.2,19.2,124.5,119.02,93.19
2018,12,15,14,0,14.0,103.0,1.2,19.2,109.0,103.27,80.35
2018,12,15,14,15,15.5,104.0,1.1,18.95,110.0,104.26,81.27
2018,12,15,14,30,17.0,105.0,1.0,18.7,111.0,105.04,81.92
2018,12,15,14,45,20.0,93.0,0.85,18.5,99.0,95.23,73.73
2018,12,15,15,0,23.0,81.0,0.7,18.3,87.0,83.16,63.51
2018,12,15,15,15,18.5,72.0,0.7,18.3,76.5,72.01,54.12
2018,12,15,15,30,14.0,63.0,0.7,18.3,66.0,60.85,44.69
2018,12,15,15,45,10.5,50.0,0.7,17.15,52.0,47.47,33.51
2018,12,15,16,0,7.0,37.0,0.7,16.0,38.0,34.59,22.61
2018,12,15,16,15,15.5,25.5,0.8,15.4,26.5,23.49,12.13
2018,12,15,16,30,24.0,14.0,0.9,14.8,15.0,12.57,0.0
2018,12,15,16,45,12.0,7.0,1.0,14.15,7.5,6.67,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,7,15,6.5,2.0,1.8,11.85,2.0,0.0,0.0
2018,12,16,7,30,13.0,4.0,2.0,12.4,4.0,9.54,0.0
2018,12,16,7,45,6.5,6.5,2.2,12.95,6.5,9.22,0.13
2018,12,16,8,0,0.0,9.0,2.4,13.5,9.0,8.33,1.15
2018,12,16,8,15,0.0,9.5,2.65,13.9,9.5,8.79,1.74
2018,12,16,8,30,0.0,10.0,2.9,14.3,10.0,9.26,2.22
2018,12,16,8,45,0.0,18.0,3.1,14.75,18.0,16.68,8.61
2018,12,16,9,0,0.0,26.0,3.3,15.2,26.0,24.11,14.98
2018,12,16,9,15,0.0,46.5,3.5,15.5,46.5,43.2,31.25
2018,12,16,9,30,0.0,67.0,3.7,15.8,67.0,62.45,47.51
2018,12,16,9,45,0.0,46.0,3.9,16.15,46.0,42.73,30.71
2018,12,16,10,0,0.0,25.0,4.1,16.5,25.0,23.2,14.08
2018,12,16,10,15,0.0,28.5,4.05,16.55,28.5,26.45,16.81
2018,12,16,10,30,0.0,32.0,4.0,16.6,32.0,29.71,19.54
2018,12,16,10,45,0.0,39.5,4.0,16.7,39.5,36.69,25.39
2018,12,16,11,0,0.0,47.0,4.0,16.8,47.0,43.68,31.23
2018,12,16,11,15,1.0,71.0,3.85,16.75,71.5,66.82,50.63
2018,12,16,11,30,2.0,95.0,3.7,16.7,96.0,90.55,70.39
2018,12,16,11,45,3.0,98.0,3.6,16.7,99.5,94.15,73.36
2018,12,16,12,0,4.0,101.0,3.5,16.7,103.0,97.71,76.33
2018,12,16,12,15,18.5,99.0,3.4,16.6,108.0,109.64,86.68
2018,12,16,12,30,33.0,97.0,3.3,16.5,113.0,116.66,92.9
2018,12,16,12,45,16.5,75.0,3.2,16.45,83.0,82.82,64.37
2018,12,16,13,0,0.0,53.0,3.1,16.4,53.0,49.28,35.95
2018,12,16,13,15,0.0,57.0,3.1,16.35,57.0,53.0,39.15
2018,12,16,13,30,0.0,61.0,3.1,16.3,61.0,56.73,42.34
2018,12,16,13,45,0.0,63.0,3.1,16.25,63.0,58.59,43.97
2018,12,16,14,0,0.0,65.0,3.1,16.2,65.0,60.46,45.61
2018,12,16,14,15,0.0,56.0,3.15,16.1,56.0,52.06,38.6
2018,12,16,14,30,0.0,47.0,3.2,16.0,47.0,43.66,31.55
2018,12,16,14,45,0.0,35.5,3.2,15.9,35.5,32.95,22.48
2018,12,16,15,0,0.0,24.0,3.2,15.8,24.0,22.25,13.37
2018,12,16,15,15,0.0,19.5,3.2,15.8,19.5,18.07,9.77
2018,12,16,15,30,0.0,15.0,3.2,15.8,15.0,13.89,6.15
2018,12,16,15,45,0.0,12.5,3.05,15.4,12.5,11.57,4.1
2018,12,16,16,0,0.0,10.0,2.9,15.0,10.0,9.26,2.01
2018,12,16,16,15,4.0,7.0,2.9,14.9,7.0,6.61,0.0
2018,12,16,16,30,8.0,4.0,2.9,14.8,4.0,3.82,0.0
2018,12,16,16,45,4.0,2.0,2.9,14.7,2.0,1.91,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,7,15,36.0,5.0,1.0,9.75,6.0,0.0,0.0
2018,12,17,7,30,72.0,10.0,1.0,10.3,12.0,41.11,0.0
2018,12,17,7,45,86.0,17.5,0.95,10.9,24.0,80.81,43.06
2018,12,17,8,0,100.0,25.0,0.9,11.5,36.0,91.63,69.96
2018,12,17,8,15,312.0,35.5,1.0,11.9,91.5,243.98,199.49
2018,12,17,8,30,524.0,46.0,1.1,12.3,147.0,392.37,322.52
2018,12,17,8,45,625.0,47.5,1.15,12.75,194.5,468.18,384.82
2018,12,17,9,0,726.0,49.0,1.2,13.2,242.0,552.74,452.07
2018,12,17,9,15,752.5,53.0,1.2,13.55,277.5,592.96,482.52
2018,12,17,9,30,779.0,57.0,1.2,13.9,313.0,631.79,510.59
2018,12,17,9,45,795.0,60.5,1.15,14.3,344.0,660.73,530.0
2018,12,17,10,0,811.0,64.0,1.1,14.7,375.0,687.28,547.22
2018,12,17,10,15,826.5,65.5,1.15,15.0,400.5,708.32,561.4
2018,12,17,10,30,842.0,67.0,1.2,15.3,426.0,726.52,573.49
2018,12,17,10,45,852.0,68.5,1.25,15.6,445.5,737.57,580.45
2018,12,17,11,0,862.0,70.0,1.3,15.9,465.0,739.5,581.03
2018,12,17,11,15,867.0,70.0,1.35,16.05,476.5,738.62,580.12
2018,12,17,11,30,872.0,70.0,1.4,16.2,488.0,734.48,577.01
2018,12,17,11,45,873.5,70.5,1.45,16.35,492.5,725.1,570.27
2018,12,17,12,0,875.0,71.0,1.5,16.5,497.0,712.51,561.36
2018,12,17,12,15,801.5,87.0,1.55,16.5,475.5,667.28,529.06
2018,12,17,12,30,728.0,103.0,1.6,16.5,454.0,618.8,492.34
2018,12,17,12,45,563.0,135.0,1.65,16.55,403.0,526.13,420.76
2018,12,17,13,0,398.0,167.0,1.7,16.6,352.0,436.06,349.98
2018,12,17,13,15,341.0,161.0,1.7,16.55,315.5,373.06,300.71
2018,12,17,13,30,284.0,155.0,1.7,16.5,279.0,321.55,259.44
2018,12,17,13,45,213.5,146.5,1.7,16.5,237.0,263.98,212.75
2018,12,17,14,0,143.0,138.0,1.7,16.5,195.0,206.55,165.86
2018,12,17,14,15,101.0,128.5,1.5,16.15,167.0,171.68,137.24
2018,12,17,14,30,59.0,119.0,1.3,15.8,139.0,137.08,108.87
2018,12,17,14,45,54.0,91.0,1.15,15.5,108.0,104.69,81.85
2018,12,17,15,0,49.0,63.0,1.0,15.2,77.0,75.1,56.86
2018,12,17,15,15,24.5,36.0,1.0,15.2,43.0,39.56,27.23
2018,12,17,15,30,0.0,9.0,1.0,15.2,9.0,8.33,1.45
2018,12,17,15,45,0.0,8.0,0.9,14.0,8.0,7.4,0.63
2018,12,17,16,0,0.0,7.0,0.8,12.8,7.0,6.48,0.0
2018,12,17,16,15,0.0,5.5,0.85,12.45,5.5,5.09,0.0
2018,12,17,16,30,0.0,4.0,0.9,12.1,4.0,3.7,0.0
2018,12,17,16,45,0.0,2.0,0.95,11.75,2.0,1.91,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,7,15,17.0,5.0,1.1,8.55,5.5,0.0,0.0
2018,12,18,7,30,34.0,10.0,1.1,9.2,11.0,24.39,0.0
2018,12,18,7,45,90.5,25.0,1.1,9.85,34.0,86.83,44.36
2018,12,18,8,0,147.0,40.0,1.1,10.5,57.0,142.25,110.85
2018,12,18,8,15,255.0,50.5,1.2,11.15,94.0,228.96,186.96
2018,12,18,8,30,363.0,61.0,1.3,11.8,131.0,312.58,258.5
2018,12,18,8,45,542.5,55.0,1.35,12.45,185.5,430.12,355.92
2018,12,18,9,0,722.0,49.0,1.4,13.1,240.0,549.32,451.1
2018,12,18,9,15,734.5,54.5,1.35,13.6,272.5,581.94,475.19
2018,12,18,9,30,747.0,60.0,1.3,14.1,305.0,612.57,496.76
2018,12,18,9,45,777.0,62.0,1.2,14.65,338.5,649.13,521.46
2018,12,18,10,0,807.0,64.0,1.1,15.2,372.0,683.8,543.84
2018,12,18,10,15,822.0,65.5,1.1,15.6,397.5,704.51,556.94
2018,12,18,10,30,837.0,67.0,1.1,16.0,423.0,722.41,568.02
2018,12,18,10,45,847.0,67.5,1.1,16.35,442.0,732.29,573.46
2018,12,18,11,0,857.0,68.0,1.1,16.7,461.0,733.09,572.6
2018,12,18,11,15,862.5,69.5,1.15,16.9,473.5,734.58,573.33
2018,12,18,11,30,868.0,71.0,1.2,17.1,486.0,732.77,571.82
2018,12,18,11,45,870.0,71.0,1.3,17.35,490.5,723.3,565.41
2018,12,18,12,0,872.0,71.0,1.4,17.6,495.0,710.62,556.81
2018,12,18,12,15,863.5,72.5,1.45,17.55,490.5,689.24,542.14
